Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,9.34,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,18.34,8.77
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,32.77,22.62
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,47.12,35.74
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,62.53,49.58
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,78.04,63.3
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,93.62,76.99
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,109.29,90.57
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,147.41,123.19
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,189.74,159.35
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,228.47,192.27
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,269.9,227.35
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,246.02,206.31
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,215.21,179.23
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,281.05,235.12
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,351.61,294.01
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,410.73,343.88
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,478.78,400.44
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,424.64,354.53
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,366.43,305.09
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,272.58,226.56
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,173.17,142.02
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,249.4,207.01
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,322.43,268.04
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,227.78,189.07
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,130.46,106.48
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,118.95,96.98
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,107.44,87.33
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,59.44,46.16
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,12.55,5.36
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,11.58,4.55
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,10.61,3.74
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,9.16,2.47
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.71,1.19
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,6.26,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.82,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.37,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.93,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.96,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.9,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,11.57,3.43
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,20.74,12.27
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,29.92,20.67
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,40.56,30.22
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,51.21,39.63
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,60.89,48.14
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,70.57,56.52
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,135.76,112.17
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,204.48,169.61
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,225.1,186.37
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,245.86,203.28
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,198.72,163.63
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,146.24,119.21
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,146.31,119.29
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,146.39,119.2
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,147.96,120.17
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,149.55,121.17
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,124.65,100.42
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,99.88,79.72
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,111.81,89.66
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,123.84,99.54
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,183.86,149.63
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,245.54,199.91
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,274.41,223.09
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,295.97,240.46
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,233.92,190.35
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,166.7,135.36
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,103.06,82.71
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,42.5,31.29
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,38.63,28.17
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,34.76,24.94
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,30.89,21.61
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,27.02,18.24
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,22.19,14.01
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,17.36,9.71
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,13.01,5.76
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,8.67,1.79
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.82,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.98,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,14.25,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,30.38,13.85
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,66.88,35.4
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,114.54,69.58
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,162.76,109.85
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,217.32,157.96
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,214.31,168.04
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,181.5,148.29
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,223.48,183.06
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,269.9,221.19
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,298.78,244.98
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,327.72,268.4
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,310.68,253.65
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,284.24,230.88
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,349.74,284.55
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,415.43,337.46
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,490.16,397.38
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,570.24,460.22
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,669.21,539.32
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,762.65,610.43
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,774.09,616.95
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,782.18,621.79
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,783.36,622.89
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,781.11,621.7
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,773.22,616.84
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,761.96,609.66
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,743.51,597.0
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,726.34,585.39
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,699.5,566.51
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,670.04,545.36
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,631.53,515.91
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,591.36,484.56
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,545.51,447.34
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,498.94,408.56
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,441.59,361.37
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,385.76,313.57
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,318.11,254.56
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,255.2,197.35
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,170.55,114.29
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,83.4,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,12.29,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,29.98,12.19
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,71.37,34.53
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,123.66,72.08
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,175.51,116.24
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,232.63,167.64
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,287.32,218.82
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,344.47,271.62
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,397.51,319.65
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,450.89,366.43
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,500.23,408.99
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,548.62,449.41
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,591.7,484.58
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,632.8,517.21
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,669.33,546.25
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,703.24,572.69
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,731.32,592.41
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,756.15,608.84
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,775.58,622.38
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,791.59,633.48
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,802.08,639.83
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,808.95,643.72
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,809.6,644.45
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,806.62,642.75
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,797.1,636.47
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,784.13,627.84
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,764.88,614.71
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,742.49,599.33
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,713.27,578.82
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,681.59,556.33
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,647.1,530.53
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,606.7,499.31
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,558.17,460.06
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,509.18,419.4
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,450.56,371.69
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,393.54,323.21
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,324.02,262.28
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,259.59,203.46
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,175.28,121.14
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,87.52,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,14.25,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,29.49,13.77
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,65.96,35.55
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,113.69,70.17
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,161.24,110.51
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,214.71,158.41
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,265.73,205.78
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,319.7,255.35
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,370.62,301.74
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,421.84,347.15
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,468.48,388.3
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,514.75,428.07
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,556.83,462.67
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,597.54,495.21
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,587.65,485.85
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,564.18,465.53
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,560.64,460.96
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,551.69,451.71
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,569.93,465.53
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,586.92,478.08
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,526.94,427.97
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,463.17,374.87
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,394.06,319.57
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,316.34,256.39
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,471.02,385.46
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,614.77,499.93
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,397.85,326.57
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,174.32,140.22
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,145.18,116.86
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,116.24,92.96
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,105.79,84.6
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,95.36,76.12
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,83.35,66.19
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,71.34,56.12
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,59.33,45.87
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,47.34,35.47
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,35.25,24.75
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,23.16,13.99
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,13.99,5.26
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.91,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.46,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,30.78,16.12
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,63.49,38.29
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,106.8,69.94
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,150.23,106.04
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,199.26,148.65
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,247.25,191.77
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,297.89,237.15
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,344.72,278.74
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,392.82,320.42
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,247.93,205.38
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.37
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,65.75,51.0
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,61.88,47.51
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,77.38,60.62
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,92.96,73.7
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,141.44,114.13
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,190.87,154.61
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,111.87,89.01
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,34.79,24.04
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,36.24,25.32
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,37.7,26.56
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,70.13,54.08
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,102.95,81.71
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,62.37,47.46
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,22.22,13.35
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,54.62,41.0
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,87.18,68.62
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,189.74,156.13
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,299.79,247.2
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,297.11,245.44
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,292.41,242.24
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,258.42,214.0
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,225.75,186.61
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,256.4,212.33
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,277.27,227.59
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,219.58,176.89
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,160.99,125.36
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,92.59,64.57
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.51,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,13.27,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,27.38,11.77
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,64.63,32.32
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,113.26,66.34
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,163.36,107.85
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,218.38,156.16
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,270.07,203.41
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,324.46,252.58
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,376.31,298.45
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,429.48,344.06
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,477.31,383.9
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,523.73,421.22
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,566.78,454.85
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,608.48,486.38
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,645.01,514.43
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,679.22,540.18
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,708.14,560.24
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,734.21,577.2
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,755.0,591.78
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,772.52,604.11
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,784.83,611.92
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,793.68,617.39
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,795.66,619.03
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,794.07,618.32
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,786.32,612.2
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,775.08,603.78
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,757.41,592.66
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,736.6,579.33
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,709.1,560.26
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,679.0,539.22
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,642.38,512.18
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,603.95,482.25
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,557.24,445.51
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,513.58,409.95
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,456.94,365.48
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,401.62,320.1
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,334.03,263.25
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,271.19,207.94
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,188.96,132.32
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,111.15,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,44.2,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,14.25,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,28.47,13.09
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,64.97,33.94
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,113.1,67.57
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,161.03,107.12
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,214.65,153.82
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,266.29,200.46
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,321.05,249.56
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,373.36,295.57
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,426.87,341.47
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,403.86,326.2
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,356.36,288.46
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,370.68,299.25
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,378.32,304.1
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,322.06,258.44
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,254.64,202.98
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,144.0,113.48
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,39.63,27.31
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,123.69,96.39
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,210.66,166.0
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,114.97,88.72
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,22.22,12.72
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,374.44,306.4
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,717.47,567.63
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,746.78,586.58
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,769.89,603.26
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,751.84,589.79
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,735.09,577.65
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,706.14,556.65
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,674.79,533.93
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,637.08,505.2
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,597.67,474.55
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,552.82,438.59
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,507.09,401.08
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,448.89,356.16
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,392.24,310.55
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,325.13,254.58
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,266.35,203.07
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,146.67,103.36
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,36.19,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,13.76,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,27.62,12.46
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,65.48,33.71
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,115.0,68.89
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,164.21,110.07
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,220.99,160.79
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,274.24,211.13
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,330.34,264.03
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,383.25,313.36
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,437.3,362.61
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,486.51,407.45
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,535.13,450.79
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,515.64,434.51
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,475.93,399.87
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,580.79,489.73
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,690.47,582.31
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,719.07,604.33
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,744.74,622.88
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,672.57,562.15
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,581.43,484.0
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,568.89,473.93
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,560.67,466.92
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,553.65,461.32
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,545.21,454.59
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,491.69,409.17
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,430.0,357.11
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,406.5,338.88
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,382.68,320.14
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,328.49,274.86
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,267.83,223.81
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,261.89,220.12
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,262.18,221.37
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,235.72,199.02
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,209.41,176.52
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,179.9,151.43
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,150.61,125.92
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,118.91,97.53
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,87.85,69.35
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,50.29,35.13
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,16.73,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,8.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,13.76,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,27.69,12.79
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,66.88,34.7
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,117.63,71.04
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,168.07,113.85
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,225.49,165.59
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,279.29,216.05
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,335.87,268.57
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,389.48,317.82
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,444.0,366.49
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,493.36,410.12
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,542.09,451.9
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,586.1,488.01
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,627.02,520.61
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,664.46,549.24
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,699.53,575.15
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,727.66,595.2
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,752.75,611.48
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,773.24,625.34
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,790.43,636.76
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,801.49,642.57
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,809.04,645.94
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,810.27,646.0
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,807.97,643.7
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,798.44,636.9
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,785.55,627.89
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,771.2,618.52
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,749.42,603.79
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,721.28,584.41
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,690.5,562.99
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,652.34,535.29
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,612.46,505.34
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,563.52,466.99
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,514.17,427.17
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,456.07,378.92
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,402.72,332.79
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,333.3,272.31
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,269.09,214.38
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,151.08,113.0
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,42.19,2.68
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.71,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,14.74,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,25.92,13.5
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,56.5,36.52
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,91.15,63.81
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,127.3,94.68
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,166.41,128.92
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,203.22,161.59
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,242.39,196.08
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,250.55,205.51
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,247.14,203.6
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,374.51,308.36
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,526.17,430.19
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,569.04,463.54
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,610.33,495.58
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,561.16,455.34
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,487.29,395.18
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,463.0,374.87
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,428.19,345.69
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,443.29,357.85
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,458.06,369.38
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,464.92,374.38
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,471.13,378.95
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,532.72,428.79
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,593.49,476.79
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,462.96,373.3
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,324.81,261.78
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,405.95,329.96
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,483.5,392.39
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,588.12,477.15
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,672.95,544.34
