Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,969.94,729.05
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,936.37,707.87
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,897.96,682.97
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,857.02,656.21
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,809.92,624.89
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,765.29,595.04
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,709.73,557.25
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,653.59,518.05
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,590.79,470.22
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,528.93,421.83
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,459.43,367.73
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,395.14,315.46
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,318.88,251.38
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,249.94,191.41
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,168.79,121.9
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,100.12,53.46
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,36.11,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,19.8,10.45
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,29.72,20.57
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,43.21,25.44
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,92.34,49.51
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,145.48,87.76
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,207.42,138.89
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,266.43,190.49
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,329.16,245.15
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,390.85,297.46
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,454.38,349.21
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,516.52,398.96
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,576.97,445.53
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,633.99,487.79
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,690.21,527.8
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,741.97,564.08
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,792.04,596.75
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,837.97,625.33
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,881.46,651.86
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,919.62,676.36
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,954.8,698.85
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,984.53,716.95
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1010.84,732.86
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1031.75,746.25
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1048.94,757.43
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1059.9,763.86
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1066.98,767.98
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1068.16,768.97
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1065.42,767.67
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1056.79,763.34
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1044.33,756.72
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,1025.19,745.45
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,1002.48,732.0
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,974.04,714.87
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,942.44,695.68
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,903.77,672.62
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,862.55,647.65
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,815.7,617.65
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,767.09,586.05
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,716.33,552.37
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,660.72,514.32
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,597.81,467.57
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,535.78,420.17
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,465.21,366.76
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,399.81,314.93
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,323.98,252.31
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,255.32,193.45
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,173.7,124.59
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,104.88,57.75
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,37.89,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,20.98,11.68
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,31.29,21.99
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,47.32,27.8
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,96.36,53.06
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,148.57,90.96
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,207.4,139.61
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,268.34,192.89
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,330.54,247.3
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,391.42,299.95
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,454.22,352.59
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,513.73,401.17
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,574.96,449.27
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,631.41,491.41
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,687.14,531.4
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,738.28,567.1
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,787.73,598.97
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,832.46,626.88
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,874.78,652.6
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,912.33,674.93
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,946.94,694.99
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,976.21,711.3
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1002.12,725.26
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1022.12,736.78
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1038.49,746.01
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1049.68,750.52
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1057.07,752.72
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,1057.66,752.26
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1054.4,749.55
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1045.33,743.94
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1032.51,736.16
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,1013.11,723.83
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,990.22,709.45
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,961.62,692.1
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,929.92,672.82
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,891.77,649.32
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,851.15,624.12
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,804.57,594.75
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,760.59,566.85
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,705.51,531.59
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,649.89,494.84
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,587.71,451.17
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,526.42,406.56
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,458.66,356.48
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,392.62,305.37
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,317.73,244.78
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,249.92,187.66
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,169.64,120.69
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,102.31,57.38
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,36.78,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,11.6,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,21.7,12.34
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,31.03,21.52
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,48.74,27.21
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,98.64,53.16
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,151.94,92.1
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,213.72,143.09
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,273.01,194.63
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,335.89,249.0
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,396.61,300.86
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,459.04,352.42
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,520.4,402.0
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,579.97,448.62
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,636.56,490.62
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,692.36,530.54
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,743.84,567.78
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,793.6,601.83
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,838.6,631.26
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,881.17,658.76
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,918.91,683.88
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,953.7,706.97
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,983.06,725.08
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1009.04,741.1
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1029.17,754.4
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1045.6,765.41
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1055.8,772.91
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1062.14,778.06
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1063.14,779.43
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1060.26,778.41
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1050.6,773.06
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1037.18,765.37
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,1017.6,752.89
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,994.51,738.19
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,965.4,719.86
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,933.25,699.48
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,894.93,675.51
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,854.13,649.66
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,757.31,582.43
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,660.14,512.19
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,661.93,516.79
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,650.69,510.97
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,587.94,464.29
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,526.3,417.23
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,458.68,364.14
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,392.76,310.53
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,316.92,247.45
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,248.45,188.62
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,169.12,121.3
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,102.97,59.47
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,37.0,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.84,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,30.85,20.04
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,48.9,37.01
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,73.34,53.65
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,98.54,75.05
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,128.52,98.34
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,159.8,122.98
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,199.79,154.92
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,243.7,190.15
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,326.34,253.07
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,446.32,347.84
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,504.75,396.8
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,564.05,445.46
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,563.34,442.96
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,539.78,421.0
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,652.12,511.4
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,782.38,611.25
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,763.5,592.73
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,725.2,557.74
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,837.07,645.1
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,953.75,726.43
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,987.79,747.27
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1018.89,766.32
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1041.49,780.68
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1060.43,792.61
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1076.29,801.27
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1088.32,807.42
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1088.76,807.18
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1085.18,804.45
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1078.34,798.51
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1067.44,790.05
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1048.06,779.27
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,1024.97,766.09
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,990.94,743.98
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,954.38,720.16
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,915.33,693.9
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,873.72,665.82
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,828.63,635.48
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,781.32,603.35
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,729.03,567.52
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,671.92,528.09
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,610.36,482.32
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,549.12,435.39
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,479.38,380.48
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,412.6,325.92
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,337.61,263.17
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,271.02,205.25
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,189.03,135.78
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,120.66,71.57
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,43.53,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,19.62,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,31.26,20.7
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,41.42,30.57
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,64.94,43.49
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,105.23,69.52
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,146.86,101.23
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,192.2,138.23
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,236.88,177.1
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,280.46,214.04
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,361.89,276.35
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,473.77,363.42
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,502.32,387.45
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,517.58,399.37
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,547.46,419.99
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,569.78,433.72
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,681.24,519.09
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,809.21,610.92
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,853.51,638.49
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,895.08,664.37
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,932.2,686.97
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,966.25,707.35
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,989.97,720.8
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1009.48,731.55
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,986.39,715.5
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,947.73,686.91
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,936.31,678.03
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,921.46,666.73
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,909.86,658.39
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,895.87,648.51
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,905.97,656.68
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,912.68,662.49
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,851.83,620.52
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,790.66,578.42
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,783.9,575.9
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,773.28,570.39
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,810.0,600.52
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,828.13,614.16
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,769.2,574.93
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,712.92,537.63
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,680.7,517.15
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,645.22,492.76
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,580.59,445.52
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,517.59,398.42
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,448.33,347.37
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,382.72,296.84
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,306.81,235.99
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,238.38,179.14
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,161.0,115.23
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,96.68,58.1
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,34.81,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.56,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,33.21,22.63
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,44.55,33.63
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,68.48,44.66
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,113.6,72.27
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,155.18,107.65
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,193.18,142.35
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,242.62,182.52
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,304.06,233.41
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,355.12,276.53
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,407.99,320.13
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,452.56,356.2
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,493.25,387.83
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,539.55,423.08
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,585.48,457.14
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,602.88,467.21
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,611.87,470.46
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,630.93,482.17
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,647.31,491.61
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,658.76,498.47
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,668.09,503.75
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,729.35,548.38
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,796.56,596.02
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,755.74,563.34
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,709.02,526.95
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,752.96,557.47
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,790.6,583.11
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,685.88,507.51
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,586.83,434.89
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,576.69,428.41
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,565.89,421.09
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,525.93,392.9
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,494.25,370.49
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,565.21,425.52
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,631.19,475.77
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,521.89,396.42
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,417.31,318.97
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,483.34,373.09
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,539.09,418.07
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,583.47,455.81
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,607.53,477.71
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,545.32,431.34
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,484.91,385.37
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,416.34,331.73
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,351.75,279.56
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,275.61,216.8
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,210.18,161.47
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,139.43,101.88
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,80.3,49.78
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,28.62,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.97,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.85,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.57,4.24
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,19.29,11.37
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,28.95,18.96
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,38.62,27.21
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,49.27,36.13
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,59.92,44.89
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,41.05,28.86
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,22.21,12.95
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,149.86,117.29
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,279.22,219.49
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,169.53,132.12
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,50.29,35.46
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,176.61,136.75
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,303.1,234.52
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,270.59,208.31
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,236.23,181.01
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,209.95,160.2
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,183.26,139.06
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,128.62,96.35
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,73.68,52.99
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,111.99,83.05
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,150.52,112.85
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,362.74,276.31
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,578.08,434.44
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,650.49,486.88
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,717.38,535.21
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,872.5,653.68
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,1009.42,750.79
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,890.04,666.9
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,760.89,570.15
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,696.61,524.18
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,624.53,471.76
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,615.75,467.41
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,605.11,461.45
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,718.78,552.35
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,802.31,617.75
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,754.98,584.9
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,706.7,551.42
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,651.63,511.91
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,596.81,471.75
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,535.92,426.15
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,476.52,380.45
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,406.82,324.98
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,344.35,273.84
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,274.28,215.07
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,211.42,161.27
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,140.7,102.14
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,77.91,48.3
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,29.49,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.3,4.57
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,35.56,24.6
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,48.28,36.55
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,74.43,48.12
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,119.3,76.04
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,95.89,65.22
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.42
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,78.77,59.84
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,106.69,82.34
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,127.18,98.26
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,147.74,113.99
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,156.18,120.09
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,164.7,126.24
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,237.57,182.88
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,311.71,239.38
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,249.83,190.83
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,185.33,140.19
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,388.41,297.45
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,598.33,452.71
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,693.33,524.18
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,795.58,599.95
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,696.98,524.37
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,587.91,440.28
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,594.51,446.35
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,600.67,451.82
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,472.02,356.52
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,341.06,257.48
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,354.59,267.9
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,375.9,283.8
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,470.21,355.28
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,572.88,430.97
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,358.23,272.63
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,152.11,114.03
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,272.38,207.76
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,390.86,297.66
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,410.02,313.53
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,427.32,328.2
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,339.97,261.78
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,248.43,191.05
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,428.54,338.77
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,572.34,453.59
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,346.59,275.79
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,142.89,110.11
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,244.91,194.56
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,316.09,250.51
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,239.71,187.49
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,177.67,135.63
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,114.71,83.31
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,56.5,34.62
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,22.87,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.98,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.93,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.3,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.67,1.88
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,13.02,5.22
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,17.36,8.87
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,97.55,68.38
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,199.21,145.68
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,245.08,183.62
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,293.12,223.11
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,358.13,273.69
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,440.51,337.9
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,495.13,380.8
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,551.05,423.4
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,605.24,463.97
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,662.33,505.49
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,711.09,539.06
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,758.8,570.51
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,804.38,598.94
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,848.98,626.07
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,882.85,646.46
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,916.26,666.22
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,946.67,682.59
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,974.4,696.88
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,994.17,707.69
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,1010.62,716.37
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,900.99,642.49
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,771.04,547.69
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,911.29,649.72
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,1031.42,726.15
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,1023.98,719.44
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,1012.86,711.87
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,994.53,700.88
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,972.84,687.96
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,945.18,671.85
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,914.59,653.9
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,877.15,632.3
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,842.17,612.15
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,798.24,584.65
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,752.26,555.53
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,698.22,520.9
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,643.69,484.88
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,583.09,442.28
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,523.16,398.82
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,457.48,349.29
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,393.44,299.34
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,319.87,240.69
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,253.11,185.68
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,175.97,123.01
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,112.06,68.81
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,40.67,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.45,7.5
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,32.85,22.82
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,45.53,34.69
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,81.43,56.69
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,113.85,83.91
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,103.99,78.78
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,85.53,66.46
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,99.84,77.98
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,114.2,89.32
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,107.45,83.28
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,100.47,77.15
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,109.15,83.78
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,117.85,90.35
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,111.22,84.61
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,104.53,78.9
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,109.88,82.83
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,115.23,86.75
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,210.38,161.07
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,306.57,233.91
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,180.88,137.3
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,54.28,37.74
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,58.65,41.17
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,63.03,44.52
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,72.75,52.18
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,82.49,59.84
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,104.93,77.44
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,127.44,95.03
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,249.33,189.44
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,380.88,288.25
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,394.48,297.75
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,408.0,307.59
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,323.37,244.9
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,233.46,177.09
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,158.35,119.55
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,84.26,61.55
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,119.06,89.44
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,154.4,117.71
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,120.61,91.27
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,87.1,64.8
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,138.18,106.38
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,190.62,148.88
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,134.4,104.16
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,79.46,59.8
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,66.7,49.67
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,54.11,39.46
