Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,190.86,145.03
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,133.07,95.15
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,73.53,43.41
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,18.16,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,21.65,12.04
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,32.58,23.18
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,37.67,28.15
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,66.99,37.61
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,113.23,64.74
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,166.19,105.18
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,221.12,151.79
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,283.04,205.56
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,340.75,256.55
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,400.78,308.39
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,459.24,357.68
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,518.64,406.11
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,576.97,452.01
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,632.81,494.59
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,685.39,533.42
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,736.75,569.64
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,784.14,601.91
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,829.7,632.56
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,870.83,658.59
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,909.46,682.61
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,943.57,704.69
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,974.77,724.76
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1001.01,740.07
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1024.04,753.25
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1041.85,764.51
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1056.18,773.62
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1064.5,777.45
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1069.19,779.1
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1068.22,778.76
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1063.59,776.24
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1052.82,768.41
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1038.49,758.46
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1019.25,747.97
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,996.71,735.37
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,967.62,717.46
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,935.64,697.61
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,897.79,673.71
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,857.63,648.09
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,812.42,618.72
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,769.51,590.66
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,716.54,555.62
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,662.97,519.55
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,603.41,475.4
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,544.62,430.58
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,481.2,381.85
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,419.06,332.44
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,349.74,275.23
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,285.95,220.92
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,215.33,161.25
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,154.36,108.93
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,86.69,51.23
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,25.35,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.7,12.9
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,34.29,24.39
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,40.64,30.48
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,71.0,41.14
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,116.07,67.86
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,168.14,107.18
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,222.08,152.38
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,280.62,202.63
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,340.37,254.44
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,399.86,305.15
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,457.84,352.85
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,516.97,399.8
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,572.99,443.48
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,629.0,485.76
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,683.16,525.5
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,734.91,562.34
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,782.27,594.47
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,827.9,625.06
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,869.54,651.35
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,908.84,675.74
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,942.89,697.45
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,974.12,717.17
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1001.83,733.39
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1026.52,747.57
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1043.71,758.38
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1057.46,767.09
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1066.73,771.51
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1072.42,773.77
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1071.49,773.45
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1066.92,770.99
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1056.71,765.04
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,1042.92,756.93
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1023.25,744.77
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1000.28,730.58
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,971.77,713.13
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,940.36,693.76
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,903.05,671.11
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,863.42,646.73
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,822.78,620.46
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,776.01,589.67
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,722.66,554.1
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,668.74,517.56
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,609.81,473.86
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,551.32,429.48
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,488.18,381.71
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,426.24,333.21
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,357.6,277.52
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,293.94,224.12
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,221.33,163.76
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,158.66,110.81
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,90.19,53.53
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,28.33,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.6,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,21.35,11.82
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,30.35,20.72
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,35.15,25.26
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,67.84,35.61
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,115.62,63.76
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,169.66,104.53
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,227.32,152.83
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,285.79,202.98
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,343.4,251.94
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,403.13,301.17
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,460.91,347.27
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,519.1,391.79
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,576.24,435.17
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,630.73,475.26
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,682.25,511.28
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,732.32,544.69
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,778.25,574.22
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,822.31,602.18
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,861.71,625.55
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,898.47,646.93
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,931.36,666.94
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,961.41,685.08
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,986.5,699.35
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1008.5,711.73
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1025.4,722.43
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1038.91,731.19
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,1046.49,737.08
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1050.54,740.95
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1048.52,740.59
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1042.94,738.18
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,962.98,687.63
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,872.46,623.38
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,833.32,600.26
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,792.94,575.51
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,760.74,555.17
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,720.76,529.42
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,794.65,587.18
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,839.34,619.26
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,764.79,570.02
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,692.27,520.92
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,605.97,460.22
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,529.7,405.18
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,425.25,327.68
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,332.19,256.88
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,290.47,225.97
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,249.49,194.53
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,207.68,161.15
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,171.22,131.12
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,128.35,95.63
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,88.4,62.17
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,46.89,27.6
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.48,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.1,13.44
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,32.98,23.13
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,38.95,28.78
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,72.36,40.34
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,118.86,68.45
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,171.95,108.84
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,225.7,153.84
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,283.48,203.17
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,343.24,254.57
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,402.67,304.81
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,460.09,351.68
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,518.75,397.94
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,574.92,440.96
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,632.58,483.49
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,685.2,521.1
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,736.95,556.35
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,783.85,587.07
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,828.95,616.16
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,870.26,641.07
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,909.24,664.08
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,943.11,684.77
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,974.09,703.46
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1001.83,718.57
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1026.58,731.68
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1043.4,741.22
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1056.71,748.69
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1065.45,751.94
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1070.55,753.06
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1069.97,752.96
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1065.7,750.79
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1055.3,744.99
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,1041.33,737.15
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1021.37,726.28
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,998.07,713.36
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,968.52,696.44
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,936.2,677.68
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,899.19,657.43
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,859.83,635.23
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,813.62,607.04
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,769.88,579.98
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,717.88,546.59
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,665.24,512.13
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,605.25,468.76
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,546.18,424.7
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,483.97,377.88
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,422.93,330.33
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,355.53,275.77
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,292.87,223.32
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,223.16,165.13
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,162.57,113.66
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,96.42,58.33
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,39.48,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.43,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.2,16.11
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.29,28.62
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,48.49,37.17
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,81.29,50.54
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,123.92,77.29
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,172.72,114.44
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,219.77,155.93
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,263.48,194.8
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,320.1,241.07
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,387.51,296.39
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,442.06,341.4
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,497.64,385.95
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,552.64,429.8
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,605.66,471.13
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,654.65,507.61
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,702.53,542.35
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,747.24,573.39
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,790.56,601.71
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,829.29,626.66
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,865.81,649.83
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,897.47,670.79
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,926.65,690.03
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,955.04,707.27
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,985.21,725.61
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,949.31,700.29
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,898.73,657.92
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,567.45,424.37
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,220.85,163.66
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,180.57,133.68
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,140.26,102.95
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,287.44,214.79
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,434.37,322.84
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,714.36,537.29
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,950.51,703.31
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,923.41,684.6
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,888.87,662.49
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,852.02,638.42
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,813.24,612.91
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,769.91,584.29
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,723.35,553.08
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,671.76,518.26
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,620.08,481.73
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,565.78,442.48
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,511.64,402.19
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,449.13,353.96
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,389.46,306.56
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,327.41,255.96
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,269.25,206.98
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,202.6,150.76
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,143.95,101.09
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,76.85,47.35
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.78,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.89,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.85,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.3,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.75,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,58.95,43.35
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,110.03,84.86
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,76.41,57.14
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,41.56,28.49
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,61.9,44.87
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,82.27,61.02
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,102.99,77.4
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,123.62,93.57
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,108.83,81.44
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,93.94,69.35
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,118.33,88.47
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,142.84,107.5
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,128.67,96.23
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,114.37,84.91
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,156.2,117.61
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,198.42,150.21
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,255.64,193.82
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,313.32,237.16
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,222.49,168.09
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,131.3,97.73
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,217.66,164.36
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,304.77,229.71
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,527.93,398.15
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,747.84,555.47
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,467.86,354.18
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,186.51,140.59
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,188.43,143.04
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,190.36,145.02
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,312.85,240.39
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,432.22,331.0
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,438.94,337.86
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,444.13,343.97
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,271.49,211.78
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,102.81,77.45
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,354.04,285.7
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,563.54,452.81
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,305.12,246.94
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,57.99,42.21
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,50.24,36.06
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,42.49,29.76
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,34.75,23.38
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,27.02,16.91
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.77,10.8
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.53,4.63
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,7.23,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.93,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.98,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.39,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,32.41,21.16
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,49.64,37.19
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,65.11,51.14
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,99.45,68.11
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,115.03,83.29
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,113.66,88.35
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,172.72,129.63
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,254.94,191.56
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,302.15,230.1
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,357.22,274.72
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,420.88,325.59
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,493.54,383.06
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,545.65,423.67
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,598.73,464.02
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,648.8,501.56
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,700.19,539.26
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,745.45,570.94
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,789.66,601.1
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,831.28,627.93
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,872.23,653.67
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,904.93,674.68
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,935.26,693.91
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,966.02,711.8
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,990.47,725.22
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,1007.05,735.18
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,1020.48,743.13
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,1029.76,746.88
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,1035.74,748.54
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,1034.29,747.03
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,1029.42,743.45
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,1020.62,737.98
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,1008.4,730.49
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,989.03,718.45
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,966.59,704.51
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,938.66,686.98
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,907.95,667.62
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,876.07,647.23
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,837.1,621.96
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,793.11,593.32
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,747.64,563.39
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,696.01,529.5
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,643.95,494.21
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,588.81,453.9
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,532.71,411.92
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,470.14,365.23
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,410.11,318.84
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,344.6,266.11
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,283.85,215.64
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,215.41,159.04
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,155.91,109.13
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,91.13,56.16
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,36.84,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,13.51,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.43,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,33.56,21.99
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,51.85,38.63
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,63.67,49.29
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,93.19,60.63
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,133.75,86.65
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,180.85,121.75
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,227.58,158.74
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,280.89,202.24
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,332.65,245.37
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,387.32,289.97
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,440.71,332.69
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,496.68,376.19
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,549.2,416.7
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,602.06,456.42
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,652.85,492.96
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,701.78,527.31
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,745.84,557.01
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,788.47,584.22
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,827.29,608.52
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,864.17,631.29
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,895.82,651.71
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,924.97,670.48
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,948.29,685.73
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,968.67,699.17
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,984.55,709.47
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,997.39,717.92
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,1003.65,722.25
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,1006.7,724.66
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,1004.98,723.83
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,1000.04,721.07
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,988.02,714.13
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,973.01,705.36
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,952.96,693.09
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,930.12,679.05
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,899.06,659.55
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,869.69,641.18
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,832.7,617.33
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,794.04,592.24
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,744.72,559.54
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,695.51,525.33
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,643.78,489.82
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,592.31,453.74
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,528.58,406.88
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,470.95,363.56
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,410.36,317.89
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,353.1,273.58
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,288.13,222.27
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,225.43,171.81
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,165.31,122.86
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,112.38,79.62
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,58.65,36.54
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.4,18.01
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.0,31.42
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.03,41.39
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,89.59,57.08
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,131.66,84.44
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,180.11,121.15
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,229.16,161.67
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,281.65,205.81
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,333.55,249.35
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,388.13,294.32
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,440.27,335.95
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,492.57,376.34
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,543.2,414.94
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,594.51,453.0
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,640.7,485.97
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,685.14,516.79
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,728.14,546.95
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,770.28,575.96
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,806.24,599.03
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,840.14,620.28
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,870.93,640.43
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,899.78,659.05
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,941.4,684.38
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,981.04,707.82
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,996.83,717.0
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,1009.55,724.4
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,708.21,520.39
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,370.17,270.12
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,500.68,365.96
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,632.95,458.39
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,551.41,399.75
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,476.69,346.15
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,523.29,381.48
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,576.17,420.28
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,529.89,387.78
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,476.19,350.28
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,516.76,381.92
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,545.37,404.53
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,488.38,364.03
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,433.17,324.61
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,444.26,336.25
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,455.34,347.16
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,413.19,316.63
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,370.75,285.44
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,365.02,282.27
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,356.79,275.75
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,292.49,225.0
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,229.57,174.51
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,169.33,125.85
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,116.52,82.83
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,66.36,42.02
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,19.56,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,8.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,20.75,11.66
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,33.8,23.45
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,49.85,37.65
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,65.7,48.83
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,83.0,62.9
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,100.44,76.77
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,99.91,75.9
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,98.99,74.73
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,152.54,116.76
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,207.18,158.81
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,170.33,129.49
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,130.96,98.31
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,170.12,128.5
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,209.79,158.51
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,402.91,306.17
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,620.65,462.24
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,619.06,455.45
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,607.97,443.36
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,546.84,397.92
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,477.14,346.12
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,594.03,429.6
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,717.46,513.36
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,726.48,517.97
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,734.17,522.77
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,752.62,535.44
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,770.28,547.51
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,468.25,342.18
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,159.86,116.19
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,579.61,433.63
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,980.89,700.68
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,970.86,691.12
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,957.88,684.24
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,937.23,672.0
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,914.01,658.21
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,751.75,547.6
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,588.12,430.45
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,601.94,443.27
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,604.14,446.91
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,652.77,485.84
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,684.45,512.14
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,589.73,444.91
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,498.97,379.75
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,490.76,376.04
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,469.74,361.88
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,409.57,316.69
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,352.73,273.09
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,290.77,224.15
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,229.96,175.18
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,170.1,126.76
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,117.49,83.88
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,62.65,40.09
