Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,138.04,99.97
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,85.25,57.3
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,39.37,18.06
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,15.73,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.96,9.48
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.54,22.67
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,45.48,33.5
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,57.25,43.93
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,96.19,58.83
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,138.02,86.92
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,185.34,123.54
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,234.07,164.13
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,285.65,207.52
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,336.21,249.79
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,389.48,293.39
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,263.42,201.46
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,107.23,79.38
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,115.41,85.71
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,123.61,91.87
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,130.25,96.62
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,136.95,101.4
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,142.53,105.56
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,148.23,109.83
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,153.24,113.53
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,158.27,117.28
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,181.09,134.63
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,204.1,152.01
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,209.38,155.59
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,214.66,159.21
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,317.82,235.95
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,420.45,310.38
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,362.78,267.81
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,309.41,228.48
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,298.84,220.95
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,288.15,213.24
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,519.81,386.15
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,746.12,546.02
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,687.54,503.91
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,636.12,467.71
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,634.32,468.27
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,637.83,472.21
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,630.96,470.23
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,621.03,466.09
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,418.68,317.67
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,222.06,167.23
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,249.3,189.7
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,270.38,207.07
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,350.11,272.04
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,414.28,323.1
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,363.77,284.42
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,315.21,246.74
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,264.11,205.73
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,216.25,166.56
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,165.46,124.92
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,119.58,86.99
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,73.02,49.06
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,34.88,16.32
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,14.97,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,24.64,12.29
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,39.77,27.86
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,55.6,42.16
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,61.09,47.23
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,93.29,58.89
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,138.1,91.65
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,184.88,129.13
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,208.54,154.71
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,218.5,167.27
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,248.47,190.36
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,279.16,213.64
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,359.19,274.38
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,462.68,353.23
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,394.47,301.41
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,304.77,230.7
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,322.77,243.58
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,340.89,256.22
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,445.89,335.16
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,558.82,417.78
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,581.72,431.88
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,603.42,445.29
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,500.06,370.0
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,389.07,287.81
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,397.95,293.89
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,406.8,299.63
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,409.63,301.73
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,412.35,303.82
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,265.17,196.13
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,115.74,83.51
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,352.15,262.43
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,590.4,432.92
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,547.68,401.59
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,504.71,371.02
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,574.16,423.66
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,634.18,468.85
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,665.84,493.5
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,686.24,510.4
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,689.41,515.35
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,694.26,521.29
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,585.78,442.13
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,485.22,367.45
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,384.28,293.02
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,283.04,216.37
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,356.64,276.54
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,415.05,322.8
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,360.23,280.62
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,310.25,241.87
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,250.79,194.87
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,200.79,154.65
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,150.57,114.11
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,104.75,76.84
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,60.07,40.63
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.33,8.83
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.12
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,24.13,14.65
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,37.67,26.69
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,53.24,40.31
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,68.65,50.86
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,109.64,77.29
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,178.64,126.32
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,176.55,131.26
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,158.48,121.43
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,139.16,105.92
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,118.29,89.15
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,165.32,125.57
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,212.96,161.76
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,230.49,174.74
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,248.18,187.85
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,274.89,207.32
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,301.99,226.87
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,280.34,210.2
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,257.96,193.08
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,238.81,178.18
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,219.39,163.11
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,234.87,174.61
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,250.45,186.1
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,391.85,290.8
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,534.52,392.65
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,441.5,325.32
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,342.84,253.43
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,396.36,292.74
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,446.39,328.69
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,467.35,343.88
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,488.21,359.1
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,495.58,364.1
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,502.59,368.94
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,500.94,368.38
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,498.76,367.53
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,435.0,321.84
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,371.87,276.14
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,337.18,251.38
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,296.04,221.5
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,242.2,181.6
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,189.05,141.6
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,259.12,196.73
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,322.52,245.88
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,274.96,210.03
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,228.97,175.13
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,199.78,153.22
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,171.19,131.37
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,142.46,109.03
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,111.55,84.52
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,84.5,62.74
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,58.43,41.54
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,37.83,24.31
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.32
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.36,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,16.4,6.44
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,38.55,26.64
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,59.62,45.23
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,76.43,56.66
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,100.42,74.33
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,83.47,61.34
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,59.92,43.36
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,120.18,91.29
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,177.21,135.89
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,163.8,125.25
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,144.41,109.77
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,172.99,131.82
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,202.14,154.1
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,278.27,212.45
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,359.83,273.85
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,418.76,317.93
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,479.65,363.14
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,565.3,427.48
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,660.44,497.31
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,639.38,479.02
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,611.69,456.24
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,611.15,454.67
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,608.96,451.94
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,763.67,568.49
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,924.4,683.44
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,940.26,692.93
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,953.67,702.43
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,973.28,716.62
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,986.45,726.43
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,868.69,642.58
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,735.64,542.05
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,759.8,560.43
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,776.07,572.77
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,854.54,634.92
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,919.28,683.43
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,876.88,654.43
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,834.11,624.29
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,683.06,513.99
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,532.2,401.01
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,496.0,375.55
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,459.68,349.41
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,321.13,245.15
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,191.44,144.88
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,288.79,223.3
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,370.45,287.17
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,317.4,246.56
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,273.39,212.58
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,228.31,177.3
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,185.35,142.95
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,140.94,106.96
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,99.96,73.46
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,58.47,39.79
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.33,10.1
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.93,12.18
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,44.42,31.68
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,61.39,46.94
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,52.3,36.9
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,38.62,26.23
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,25.09,15.07
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.58,3.89
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,34.77,22.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,119.4,90.46
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,179.89,137.85
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,272.44,209.05
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,373.49,285.79
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,236.24,180.64
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,86.19,62.62
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,266.33,202.66
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,450.19,339.4
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,324.77,244.98
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,192.7,143.94
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,199.65,148.98
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,206.72,153.94
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,208.34,154.93
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,209.88,155.88
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,221.47,164.16
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,233.11,172.4
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,223.79,165.31
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,214.37,158.21
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,227.37,167.84
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,240.36,177.38
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,271.1,199.94
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,301.95,222.24
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,407.4,298.54
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,508.51,368.84
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,507.82,367.57
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,506.58,366.45
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,549.91,397.23
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,583.23,420.22
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,614.49,443.11
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,633.12,457.31
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,693.32,502.48
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,732.61,530.95
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,608.19,447.36
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,494.78,368.21
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,523.1,393.01
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,531.55,401.44
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,472.38,359.02
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,415.47,317.16
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,355.1,271.04
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,298.17,225.75
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,234.46,173.94
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,176.8,126.19
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,116.22,77.36
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,67.14,36.25
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,24.47,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.47,14.29
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,42.44,30.12
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.83,43.92
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,72.84,53.29
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,91.08,68.98
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,90.63,68.6
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,89.0,67.19
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,156.97,118.89
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,231.27,175.39
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,280.68,212.81
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,333.69,253.21
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,407.09,309.19
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,503.7,383.21
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,509.5,386.75
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,495.09,373.56
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,588.73,445.65
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,703.33,531.15
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,615.53,461.42
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,501.67,371.15
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,564.65,416.47
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,630.77,462.51
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,770.86,568.29
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,921.38,672.94
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,945.85,686.02
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,967.74,698.21
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,983.59,707.88
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,996.47,715.72
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,1003.81,720.41
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,1007.99,723.22
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,874.71,632.61
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,726.38,523.86
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,752.94,544.48
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,771.53,558.82
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,695.13,505.36
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,612.89,447.51
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,758.12,558.75
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,873.24,641.98
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,838.61,620.08
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,804.86,599.61
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,762.32,571.69
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,718.68,542.78
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,669.56,509.89
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,620.3,475.69
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,566.5,436.48
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,513.65,397.12
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,454.57,352.89
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,397.99,309.32
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,336.27,260.65
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,281.07,215.68
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,219.01,164.67
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,164.37,119.13
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,107.41,72.78
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,58.11,32.08
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,22.59,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,13.27,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,25.08,13.37
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,41.93,29.79
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,59.35,45.42
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,76.29,56.16
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,101.56,71.46
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,136.2,96.84
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,174.1,126.3
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,218.94,157.05
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,285.65,207.45
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,323.78,242.49
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,351.44,266.96
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,331.9,253.23
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,296.11,225.2
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,349.97,265.7
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,405.01,306.37
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,488.13,367.73
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,578.27,432.82
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,427.39,321.6
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,260.77,194.93
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,265.43,198.27
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,270.08,201.16
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,278.58,207.26
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,287.1,213.36
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,490.4,362.89
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,695.33,504.71
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,842.98,613.36
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,982.07,706.89
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,989.0,710.16
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,998.76,716.51
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,998.74,716.27
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,995.52,714.18
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,984.68,705.94
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,970.81,695.96
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,724.12,530.16
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,464.75,340.4
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,693.35,513.95
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,881.47,643.69
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,748.83,552.35
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,621.3,459.83
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,683.66,510.67
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,724.71,543.13
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,676.74,512.1
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,628.46,479.75
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,573.21,440.58
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,519.16,401.21
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,460.33,357.4
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,403.91,314.12
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,340.9,264.0
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,281.18,215.38
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,219.68,165.15
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,165.53,120.18
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,107.21,72.96
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,56.99,32.02
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,22.28,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,14.46,6.68
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,22.19,13.63
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,31.37,20.5
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,40.56,28.13
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,30.89,20.09
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,21.23,12.03
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.86,9.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,113.3,86.1
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,209.72,160.0
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,301.8,227.62
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,410.32,305.34
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,489.11,365.24
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,588.46,440.26
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,634.86,473.97
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,680.22,506.72
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,721.97,537.26
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,762.68,566.73
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,797.86,590.38
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,830.92,612.23
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,862.17,632.58
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,891.43,651.58
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,922.29,672.02
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,953.83,692.87
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,969.94,701.6
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,983.15,708.52
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,992.39,713.87
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,998.55,717.38
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,998.54,716.55
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,995.34,713.84
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,982.03,703.43
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,971.44,694.98
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,959.43,687.06
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,938.86,673.8
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,914.34,658.73
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,887.11,641.97
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,852.61,620.49
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,816.09,597.63
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,776.2,572.86
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,734.55,546.64
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,686.58,516.08
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,638.11,484.19
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,584.88,446.88
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,530.94,408.0
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,472.48,364.75
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,416.22,321.81
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,351.5,270.59
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,292.25,222.5
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,228.16,170.31
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,173.34,124.78
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,115.07,77.67
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,67.83,38.76
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,25.08,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,14.25,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,25.56,13.91
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,43.08,30.79
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,57.03,43.46
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,71.88,52.21
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,102.48,70.47
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,122.71,89.78
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,132.56,102.3
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,178.85,136.55
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,233.01,177.29
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,246.19,188.74
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,250.81,192.77
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,273.03,209.24
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,295.01,225.18
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,264.29,200.96
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,232.23,175.68
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,221.95,167.29
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,211.31,158.62
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,256.34,192.4
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,301.88,226.0
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,182.43,135.72
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,61.09,42.16
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,104.54,75.92
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,148.16,109.31
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,166.25,123.03
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,184.47,136.85
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,118.54,86.52
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,52.43,35.34
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,52.92,35.67
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,53.39,35.97
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,64.56,44.74
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.74,53.54
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,83.51,59.6
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,91.28,65.68
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.55
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,63.95,44.85
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,78.48,56.33
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,62.46,43.94
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,46.45,31.45
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,54.67,38.18
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,62.89,44.94
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,132.0,100.23
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,202.61,155.97
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,305.5,239.4
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,390.88,306.71
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,343.76,270.51
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,298.46,235.42
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,240.56,189.17
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,192.51,150.2
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,147.67,113.34
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,106.18,79.0
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,62.81,43.6
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,25.38,13.29
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,15.24,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,25.72,14.19
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,41.33,29.48
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,56.37,43.09
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,70.61,50.62
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,101.79,68.2
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,111.37,79.73
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,105.18,80.59
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,177.68,128.48
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,287.46,207.49
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,336.9,247.48
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,389.08,289.13
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,439.38,328.43
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,490.99,367.57
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,540.62,404.63
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,590.77,441.14
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,576.55,427.61
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,541.76,398.74
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,544.71,399.76
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,542.18,396.45
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,405.51,299.37
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,260.52,192.98
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,480.49,355.13
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,707.75,508.99
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,766.15,546.71
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,826.3,586.74
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,832.36,589.63
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,836.72,592.13
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,812.12,573.62
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,785.48,554.11
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,778.65,550.84
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,770.44,546.48
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,801.26,569.97
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,834.67,594.49
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,515.54,379.88
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,192.14,142.13
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,556.22,422.37
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,875.28,640.57
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,840.94,616.35
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,804.72,594.39
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,463.63,355.37
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,122.49,90.71
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,209.95,160.16
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,294.37,225.07
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,165.82,126.47
