Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,42.51,28.74
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,37.18,24.69
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,31.86,20.5
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,26.54,16.21
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,21.22,11.86
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,16.39,7.88
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.57,3.85
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.71,0.58
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.85,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.93,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.67,1.07
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,18.33,9.97
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,27.99,18.64
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,40.08,27.76
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,52.17,37.88
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.59
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,71.06,53.12
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,115.7,89.14
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,215.04,166.02
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,329.47,254.1
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,323.35,249.51
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,306.77,235.97
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,346.7,266.09
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,388.32,296.99
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,371.44,282.9
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,351.37,266.46
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,295.59,224.28
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,237.94,180.28
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,355.36,268.6
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,475.63,355.56
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,600.95,447.33
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,733.35,540.66
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,847.27,624.42
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,962.96,699.65
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,893.67,649.48
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,808.14,582.99
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,777.72,560.39
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,740.69,532.93
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,792.31,569.51
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,837.34,600.42
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,819.03,587.63
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,799.3,574.61
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,889.66,642.97
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,952.97,685.02
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,926.97,669.35
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,898.3,652.9
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,759.05,560.57
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,616.53,457.22
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,695.97,521.55
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,748.77,561.32
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,700.27,528.61
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,651.11,495.95
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,597.95,458.96
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,544.96,420.61
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,487.69,378.1
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,431.35,334.97
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,371.49,287.35
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,314.93,240.85
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,251.57,188.46
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,194.82,140.45
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,135.01,90.9
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,85.64,49.34
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,33.99,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,15.44,6.46
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,28.97,19.29
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,42.41,31.51
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,57.66,42.76
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,73.1,55.61
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,115.24,86.05
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,174.19,129.85
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,212.14,159.0
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,259.42,196.05
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,311.98,234.54
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,399.43,302.6
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,435.31,333.17
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,458.5,351.33
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,480.73,367.17
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,490.84,372.87
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,548.23,415.56
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,609.88,460.62
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,627.89,471.6
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,639.6,478.04
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,745.22,559.74
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,865.7,642.38
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,569.89,434.28
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,240.7,179.69
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,471.15,353.42
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,703.99,517.48
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,853.08,629.12
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,995.27,724.57
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,1001.57,727.01
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,1004.64,728.67
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,799.26,588.75
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,568.27,417.05
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,619.89,456.14
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,664.06,488.11
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,511.09,379.34
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,345.92,258.49
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,488.73,366.65
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,613.7,457.36
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,428.06,322.59
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,236.26,178.22
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,414.57,318.1
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,576.54,438.58
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,539.36,412.14
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,501.01,385.68
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,430.66,333.28
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,359.43,279.52
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,324.6,253.77
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,284.37,223.06
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,241.85,189.36
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,200.62,155.92
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,155.08,118.63
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,116.22,86.18
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,77.96,54.39
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,43.77,25.81
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,19.55,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,20.83,10.71
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,28.16,18.54
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,34.96,24.89
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,43.89,29.24
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,63.41,47.38
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,108.67,82.46
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,160.64,122.36
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,188.82,144.2
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,221.88,169.78
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,247.39,190.27
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,267.77,206.28
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,295.32,226.93
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,322.95,247.31
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,378.73,289.6
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,441.94,337.03
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,502.4,381.62
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,566.03,427.99
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,538.85,405.88
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,502.38,376.87
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,582.24,435.5
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,666.89,495.94
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,617.3,458.22
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,561.16,415.87
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,685.21,508.58
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,812.25,600.33
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,729.23,538.48
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,638.35,470.95
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,738.06,545.79
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,834.66,616.33
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,926.18,687.57
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,999.97,737.95
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,991.78,732.9
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,980.39,726.32
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,898.14,670.93
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,808.56,602.87
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,724.71,542.78
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,650.05,488.0
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,402.01,307.08
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,159.58,120.07
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,247.43,189.39
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,331.86,254.58
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,320.24,246.35
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,307.76,237.69
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,339.57,264.39
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,357.99,280.09
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,317.67,249.37
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,282.41,222.05
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,305.03,239.22
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,307.15,237.27
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,245.2,185.36
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,189.78,138.28
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,128.99,88.12
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,80.73,48.2
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,33.03,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,25.61,14.32
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,42.4,30.44
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,58.74,45.12
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,76.85,56.82
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,106.18,76.06
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,130.11,85.95
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,182.01,120.57
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,232.81,161.21
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,292.91,210.7
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,336.83,251.99
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,364.35,277.58
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,430.17,329.22
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,516.04,396.38
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,569.01,437.2
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,623.71,478.1
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,673.01,514.25
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,721.52,548.46
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,741.81,559.83
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,751.23,562.42
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,815.4,612.13
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,885.73,659.83
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,918.43,681.06
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,948.5,700.65
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,975.19,716.87
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,999.11,731.21
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,854.13,629.8
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,685.47,501.15
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,871.86,643.42
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1044.32,760.86
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,1044.31,759.53
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,1040.86,757.25
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,1031.5,751.66
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,1018.8,744.04
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,1001.82,732.87
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,981.7,719.74
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,954.4,702.74
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,924.44,683.96
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,890.44,663.24
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,854.18,640.85
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,813.86,614.22
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,775.39,588.73
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,726.19,555.99
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,676.19,522.29
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,618.81,480.69
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,561.45,437.61
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,501.1,391.41
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,444.83,347.15
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,383.29,297.88
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,325.15,249.93
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,261.19,197.2
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,203.67,148.54
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,141.28,96.71
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,89.85,53.82
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,35.98,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.79,11.5
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,28.62,18.93
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,34.98,24.89
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,45.34,27.66
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,89.25,46.86
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,136.53,78.76
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,191.83,122.68
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,244.52,167.37
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,300.51,215.25
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,356.09,263.02
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,413.51,311.16
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,472.02,358.09
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,527.9,401.51
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,581.66,443.37
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,635.11,483.86
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,685.37,519.98
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,734.46,553.24
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,779.71,583.16
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,823.16,611.5
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,862.57,637.06
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,899.6,660.86
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,931.8,681.01
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,961.21,699.23
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,986.73,713.44
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1009.2,725.61
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1025.64,735.36
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1038.81,743.12
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1047.69,748.68
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1053.18,752.24
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,1052.7,751.73
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,1048.7,749.16
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,1039.72,742.55
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,1027.33,733.94
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,1009.63,724.57
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,988.74,713.23
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,960.79,695.95
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,930.24,677.02
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,896.36,655.88
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,860.15,633.12
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,818.26,606.41
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,774.68,578.33
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,729.61,549.46
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,680.12,517.09
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,625.63,478.98
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,571.31,439.21
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,512.32,395.53
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,454.88,351.64
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,393.33,302.75
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,334.38,254.48
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,269.3,201.3
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,210.74,152.14
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,147.34,100.04
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,95.18,56.92
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,38.68,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.22,12.61
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.48,22.18
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,41.33,30.32
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,52.16,33.85
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,93.22,52.47
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,137.48,81.92
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,187.22,120.4
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,237.48,162.12
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,291.18,207.07
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,344.41,251.56
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,402.22,298.48
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,455.91,340.68
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,510.54,382.17
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,562.4,421.32
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,614.22,459.32
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,663.17,493.65
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,712.23,527.08
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,756.32,555.47
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,798.85,582.51
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,837.09,605.26
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,873.19,626.35
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,905.18,646.41
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,934.61,664.83
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,831.15,594.79
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,704.25,501.68
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,861.93,617.35
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,1012.78,714.51
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,1021.91,717.76
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,1027.85,720.63
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,1027.96,720.91
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,1024.73,719.3
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,1015.66,714.79
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,1003.31,708.37
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,985.79,698.27
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,965.23,686.35
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,939.44,671.64
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,911.0,655.2
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,877.2,635.59
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,841.19,614.39
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,803.48,591.05
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,760.08,563.62
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,712.12,532.12
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,663.43,499.76
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,610.8,462.78
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,558.18,424.7
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,501.21,383.11
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,444.88,340.71
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,382.81,292.79
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,324.39,246.08
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,260.91,194.59
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,203.93,147.18
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,142.21,96.63
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,90.58,54.36
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,37.11,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.88,13.73
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.3,24.28
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.18,33.22
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,55.21,36.36
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,93.81,53.49
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,137.37,84.24
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,181.21,119.47
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,229.48,157.18
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,287.04,203.51
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,335.21,245.54
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,378.08,281.91
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,435.1,326.64
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,502.63,378.51
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,553.38,417.4
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,604.13,455.38
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,652.12,489.46
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,699.1,521.92
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,695.67,514.89
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,676.46,496.45
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,761.75,559.29
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,856.04,621.86
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,708.52,516.99
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,532.9,385.35
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,613.14,443.16
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,694.6,499.25
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,842.57,607.38
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,987.8,704.22
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,923.72,660.61
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,848.98,605.95
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,820.89,586.97
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,791.39,566.55
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,889.06,640.1
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,972.26,697.58
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,954.65,686.24
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,934.28,674.09
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,853.93,621.71
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,772.35,563.97
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,796.73,587.1
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,809.55,599.86
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,725.21,541.98
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,644.21,484.15
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,638.24,483.81
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,627.46,479.06
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,574.98,441.05
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,523.07,402.91
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,465.13,359.9
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,407.06,315.7
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,348.07,269.0
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,292.92,224.24
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,232.51,175.16
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,178.72,130.7
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,122.56,84.99
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,75.51,46.82
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,31.02,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.04,13.1
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.29,24.35
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,45.96,34.02
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,57.24,38.54
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,95.58,56.5
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,137.32,84.16
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,184.66,120.43
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,232.02,158.97
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,283.52,201.37
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,334.98,244.52
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,388.7,288.7
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,440.58,330.12
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,495.88,372.85
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,546.3,411.59
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,596.89,449.55
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,594.23,443.65
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,572.08,422.7
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,665.07,494.26
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,776.28,574.43
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,814.31,597.89
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,848.93,619.41
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,807.29,588.12
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,749.05,541.39
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,777.39,560.67
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,805.46,579.06
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,898.12,648.18
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,984.45,705.21
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,992.31,709.94
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,997.16,713.49
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,897.51,646.47
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,783.33,562.27
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,889.11,643.12
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,974.23,701.3
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,957.07,689.9
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,942.36,680.98
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,911.28,661.72
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,878.49,641.37
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,844.7,621.21
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,811.59,601.33
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,769.29,574.04
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,726.0,545.81
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,678.49,514.42
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,630.73,481.57
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,576.58,442.56
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,523.45,403.45
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,466.1,360.68
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,410.98,318.48
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,349.21,269.67
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,293.9,224.75
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,233.41,175.54
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,179.48,130.94
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,123.62,85.46
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,76.8,47.55
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,31.57,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.4,11.74
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.27,20.83
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,39.48,28.31
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,48.95,31.19
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,88.85,48.78
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,132.11,77.5
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,180.6,115.27
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,229.9,156.35
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,282.85,201.06
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,337.92,247.26
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,392.21,291.91
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,444.82,334.15
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,498.31,375.75
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,549.47,415.04
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,600.55,453.2
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,650.37,488.44
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,697.44,520.7
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,740.26,548.81
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,781.51,575.58
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,819.76,598.9
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,855.95,620.57
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,887.66,640.37
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,916.85,658.49
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,941.92,673.02
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,964.27,685.82
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,980.89,695.95
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,994.5,704.3
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,1003.07,710.08
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,1008.49,714.02
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,845.49,606.37
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,663.07,474.21
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,837.82,603.44
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,985.45,699.92
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,969.19,690.39
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,949.92,680.45
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,923.99,665.3
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,895.48,648.45
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,862.63,627.95
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,827.62,605.95
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,592.79,442.91
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,358.37,266.53
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,529.58,401.72
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,652.74,495.58
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,597.69,455.37
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,544.94,416.89
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,488.13,374.99
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,433.13,333.22
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,369.61,283.22
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,310.82,235.76
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,249.27,185.8
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,192.74,139.05
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,132.98,90.73
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,83.92,51.4
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,35.56,1.66
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.51,14.82
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.75,26.15
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,49.96,37.1
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,61.47,42.22
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,98.45,60.3
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,138.81,87.22
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,184.45,122.21
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,230.65,159.98
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,280.99,201.76
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,320.78,238.27
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,349.05,263.28
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,408.35,308.79
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,485.97,368.37
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,535.51,406.55
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,585.48,444.24
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,542.68,408.5
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,475.18,353.05
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,606.34,454.39
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,761.33,568.42
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,796.93,590.13
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,830.29,610.88
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,861.31,630.91
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,890.26,649.5
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,912.44,663.58
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,931.99,675.99
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,947.47,685.5
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,960.37,693.4
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,877.79,633.28
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,782.91,561.55
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,882.2,636.25
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,970.52,697.84
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,929.13,668.86
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,883.14,634.48
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,834.23,602.19
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,784.54,569.07
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,822.02,599.68
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,852.97,624.43
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,819.19,602.43
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,783.85,579.34
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,742.92,552.01
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,701.16,523.79
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,653.38,491.72
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,603.06,457.29
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,550.86,419.83
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,499.77,382.43
