Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,443.01,340.47
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,388.87,299.48
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,330.21,253.65
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,275.7,210.14
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,213.71,160.69
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,162.31,118.94
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,109.2,76.3
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,63.85,40.24
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,27.37,1.53
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.74,14.11
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,40.21,28.14
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.78,37.78
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,62.71,43.45
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,99.47,61.78
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,132.31,92.17
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,148.75,112.4
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,196.97,145.86
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,259.7,192.04
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,289.84,217.85
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,317.31,240.34
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,377.36,285.58
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,449.77,340.11
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,467.77,352.98
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,473.51,355.94
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,539.75,404.73
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,612.4,457.13
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,643.88,478.31
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,673.47,498.0
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,718.69,527.93
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,764.03,557.33
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,797.94,579.45
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,830.75,600.69
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,839.94,604.95
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,847.01,607.96
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,824.9,591.74
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,801.38,574.7
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,794.9,569.88
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,786.78,563.9
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,768.17,551.17
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,748.27,537.65
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,767.56,552.62
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,784.73,565.95
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,743.66,537.66
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,702.41,509.41
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,637.51,464.98
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,580.53,425.33
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,631.03,464.58
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,667.54,493.24
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,688.63,511.72
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,695.99,520.6
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,615.75,463.8
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,544.33,412.51
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,523.43,399.1
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,496.85,380.64
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,441.21,339.31
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,388.12,299.04
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,330.97,254.32
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,277.44,211.47
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,219.03,164.72
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,163.49,119.67
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,111.69,77.86
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,67.48,42.47
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,29.9,3.2
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.51,14.67
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.36,25.74
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.2,36.43
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,57.86,44.1
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,94.52,55.59
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,135.67,82.59
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,182.52,118.4
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,229.7,156.82
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,282.23,200.49
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,318.21,235.66
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,334.91,252.4
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,401.94,303.4
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,495.83,375.31
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,546.62,413.72
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,597.42,451.11
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,645.09,485.31
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,692.99,518.71
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,667.56,494.67
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,621.13,455.01
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,645.16,470.39
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,668.15,484.47
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,612.6,443.54
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,550.05,397.53
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,597.29,431.03
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,644.45,463.65
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,818.0,592.63
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,985.76,705.2
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,993.32,707.31
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,997.82,708.82
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,998.18,709.28
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,995.35,707.84
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,986.35,702.59
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,974.27,695.52
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,957.18,685.34
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,937.2,673.37
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,800.99,582.11
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,661.97,480.62
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,685.55,502.35
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,709.04,522.79
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,667.78,494.65
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,626.21,466.36
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,601.0,451.18
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,571.51,432.45
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,494.07,375.55
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,417.48,318.6
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,371.47,284.98
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,326.01,250.8
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,278.57,213.75
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,233.32,177.64
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,186.38,139.98
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,142.97,104.51
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,99.23,69.06
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,60.92,38.14
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,26.14,2.97
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.28,15.21
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,41.34,29.06
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,51.62,38.49
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,64.98,50.18
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,102.36,65.05
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,141.49,91.1
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,186.42,125.31
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,162.64,117.09
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,114.74,86.59
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,128.6,97.26
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,142.49,107.79
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,194.72,147.7
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,248.24,187.82
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,221.55,166.61
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,193.29,144.4
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,227.77,169.87
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,262.71,195.17
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,300.28,222.52
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,337.34,249.19
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,425.88,312.7
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,517.34,376.28
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,507.73,368.63
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,496.87,360.6
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,543.15,392.72
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,590.44,424.89
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,656.64,471.83
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,721.62,517.38
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,869.3,627.69
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,1002.7,718.38
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,1002.62,718.2
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,999.33,717.04
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,991.81,712.1
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,981.08,705.16
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,963.82,694.71
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,943.62,682.44
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,919.07,667.57
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,891.82,650.91
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,858.56,631.02
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,827.42,612.44
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,787.05,586.32
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,745.22,558.99
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,698.08,528.24
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,650.3,496.6
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,597.45,458.46
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,546.42,420.63
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,489.59,378.05
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,434.57,335.71
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,373.83,287.39
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,316.86,240.9
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,255.18,190.57
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,199.84,144.47
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,138.59,94.66
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,89.41,55.09
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,38.02,6.95
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,28.62,16.19
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,44.66,31.83
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,61.42,46.8
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,75.49,59.13
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,110.66,73.63
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,145.01,96.02
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,188.98,129.0
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,232.05,162.9
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,281.27,202.67
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,329.7,242.62
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,380.98,284.2
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,430.78,324.0
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,484.24,365.81
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,534.13,404.51
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,584.5,442.67
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,634.47,479.35
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,683.4,514.59
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,726.37,544.75
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,768.08,572.77
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,807.88,598.27
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,845.1,621.77
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,876.64,641.97
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,905.77,660.47
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,932.25,676.08
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,956.26,690.0
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,972.79,699.7
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,986.39,707.9
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,995.57,713.54
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,1001.7,717.31
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,1002.13,717.27
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,999.33,715.27
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,991.8,708.91
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,981.1,700.67
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,964.33,690.08
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,944.61,677.69
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,919.7,662.0
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,892.2,644.67
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,859.9,625.46
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,829.69,607.54
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,789.32,581.65
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,747.49,554.6
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,701.26,524.9
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,654.33,494.29
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,602.15,457.25
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,551.43,420.26
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,494.47,378.3
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,439.24,336.45
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,379.83,290.26
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,323.65,245.2
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,261.6,194.85
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,205.79,148.5
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,145.9,99.62
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,95.29,58.65
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,40.27,8.45
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.5,14.51
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.0,25.41
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.45,35.78
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,56.34,42.8
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,93.14,54.49
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,134.63,81.51
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,181.88,117.55
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,229.19,156.08
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,281.96,200.02
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,333.94,243.9
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,390.67,290.53
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,443.28,333.07
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,497.65,375.79
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,549.12,415.08
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,600.59,453.19
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,650.66,489.35
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,698.24,522.81
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,741.93,552.1
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,784.06,580.06
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,822.53,604.25
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,859.03,626.89
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,890.78,647.28
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,919.98,665.93
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,944.14,681.24
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,965.42,694.71
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,982.28,705.36
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,996.13,714.15
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,1004.97,718.35
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,1010.68,720.63
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,1011.65,721.2
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,1009.31,719.8
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,1000.69,714.48
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,988.82,707.22
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,972.83,697.41
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,953.82,685.74
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,926.5,668.7
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,896.8,650.14
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,864.42,629.54
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,834.12,610.31
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,794.01,584.56
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,752.38,557.62
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,705.37,527.42
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,657.65,496.29
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,605.11,459.04
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,554.26,421.89
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,497.21,379.79
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,441.88,337.83
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,380.8,290.46
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,323.5,244.68
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,261.33,194.67
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,205.41,148.56
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,143.24,98.04
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,93.15,57.74
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,39.75,9.2
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.96,13.35
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,34.99,23.78
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,44.5,32.42
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,50.12,37.47
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,88.41,48.35
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,132.42,76.83
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,181.84,114.76
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,231.78,155.9
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,289.15,203.91
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,342.56,249.22
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,397.93,295.11
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,451.8,338.73
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,509.71,383.95
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,562.16,423.75
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,614.37,462.1
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,663.6,497.35
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,711.99,530.26
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,756.2,559.34
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,798.65,586.91
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,837.79,610.96
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,874.75,633.29
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,906.26,652.87
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,935.04,670.6
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,960.47,684.71
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,982.93,696.84
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,999.91,706.56
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,1013.72,714.33
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,1022.86,718.12
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,1028.7,719.97
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,1029.16,720.06
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,1026.18,718.16
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,1017.29,712.73
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,1005.05,705.35
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,988.56,695.43
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,968.92,683.64
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,944.38,668.83
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,917.04,652.28
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,883.77,631.91
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,848.17,609.99
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,808.26,585.41
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,766.56,559.42
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,720.31,530.6
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,673.08,500.68
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,624.16,468.97
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,572.14,432.65
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,514.83,390.99
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,458.83,349.01
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,398.56,301.99
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,341.99,256.41
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,280.06,206.54
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,223.75,159.81
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,161.33,108.86
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,108.94,66.15
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,45.21,11.17
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.97,13.22
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.82,24.41
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.11,33.78
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,54.28,41.04
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,91.95,53.47
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,133.7,80.43
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,181.16,116.4
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,229.1,155.68
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,280.79,198.64
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,332.62,242.09
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,386.78,286.52
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,439.19,327.97
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,495.28,370.65
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,545.85,408.35
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,596.59,444.74
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,644.9,477.46
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,692.84,508.6
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,736.9,535.8
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,779.4,560.69
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,818.22,581.31
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,855.29,600.06
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,887.03,619.49
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,916.29,637.42
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,939.78,651.4
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,960.23,663.58
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,977.27,675.08
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,991.42,684.94
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,1000.76,690.6
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,1007.1,694.53
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,1008.26,696.13
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,1006.21,695.94
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,998.46,692.41
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,987.52,687.05
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,970.54,677.44
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,950.63,666.12
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,925.13,651.95
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,902.07,639.28
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,868.65,619.4
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,833.14,598.12
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,791.73,572.8
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,749.03,546.37
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,701.31,516.88
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,654.7,487.28
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,599.83,449.15
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,545.97,410.88
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,488.77,369.82
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,433.48,328.93
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,370.56,280.69
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,310.16,233.2
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,249.12,185.05
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,194.4,140.72
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,135.02,93.09
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,85.95,54.22
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,37.79,10.21
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.71,13.71
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.82,27.75
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.13,37.2
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,59.42,45.42
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,95.69,58.85
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,133.76,83.73
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,176.18,115.91
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,223.16,155.54
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,268.37,193.64
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,312.09,230.13
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,352.88,263.14
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,410.81,307.06
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,482.94,361.49
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,493.59,368.45
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,483.24,358.38
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,473.8,349.68
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,454.31,333.29
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,494.38,361.67
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,535.81,390.42
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,677.65,496.06
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,838.8,606.67
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,822.66,592.66
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,794.53,568.45
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,735.65,526.7
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,669.45,479.27
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,526.46,380.8
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,371.78,270.46
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,562.09,408.53
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,751.27,538.04
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,645.6,463.83
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,537.23,387.74
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,508.86,368.81
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,480.17,349.1
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,727.13,533.55
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,940.3,678.59
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,916.77,662.45
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,890.54,646.53
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,857.44,626.65
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,822.27,605.29
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,783.51,580.46
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,743.06,554.3
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,697.03,523.75
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,650.33,492.35
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,600.66,457.18
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,549.56,420.21
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,473.9,363.9
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,402.51,309.74
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,365.84,280.48
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,323.75,245.61
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,262.23,196.15
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,206.73,150.37
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,147.37,101.7
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,96.69,60.44
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,41.18,11.61
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,14.25,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.5,11.34
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.6,21.87
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.18,30.58
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,49.29,36.85
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,87.0,49.48
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,128.07,75.7
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,174.69,110.97
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,222.53,150.02
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,274.59,193.27
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,325.83,235.98
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,381.82,281.27
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,362.2,270.4
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,318.59,237.43
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,382.82,284.81
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,456.46,337.9
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,556.01,412.64
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,684.36,505.35
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,661.99,483.18
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,619.06,446.92
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,723.79,523.99
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,843.58,602.61
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,875.23,621.05
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,904.43,638.7
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,929.61,652.47
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,952.07,664.52
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,969.79,675.01
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,984.59,683.8
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,994.0,688.66
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,1000.34,691.77
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,879.14,614.41
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,743.88,518.94
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,873.41,614.36
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,982.33,684.85
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,862.58,608.4
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,732.48,517.41
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,822.44,586.26
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,891.59,633.96
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,859.0,614.0
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,824.33,593.44
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,620.2,454.47
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,424.22,310.76
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,555.83,414.08
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,651.23,487.41
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,499.35,375.82
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,360.35,271.53
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,411.78,313.13
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,434.33,330.64
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,374.08,284.27
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,317.66,239.86
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,256.09,190.79
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,199.49,144.64
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,140.01,96.58
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,90.79,57.3
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,39.74,11.86
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.35,11.79
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.25,23.11
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,44.58,32.46
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.31,39.26
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,89.63,52.31
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,129.9,77.86
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,176.0,112.46
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,223.55,151.07
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,275.36,193.89
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,326.48,236.23
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,379.99,279.47
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,431.83,320.28
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,487.19,362.16
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,537.78,399.33
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,588.57,435.31
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,636.29,467.92
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,683.45,499.02
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,726.9,527.17
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,768.86,553.22
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,807.42,575.99
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,844.21,597.34
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,875.61,616.79
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,904.58,634.72
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,930.91,650.21
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,954.72,664.13
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,971.51,674.58
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,985.36,683.38
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,994.3,689.28
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,1000.17,693.45
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,888.1,621.86
