Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,761.8,532.43
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,881.49,619.78
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,980.76,683.34
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,964.32,674.3
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,944.92,664.49
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,806.56,575.11
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,661.81,472.56
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,760.6,548.74
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,830.21,597.82
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,794.35,575.02
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,752.79,549.07
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,706.19,520.22
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,658.83,490.36
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,607.19,455.14
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,555.67,418.59
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,500.44,378.73
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,445.7,338.04
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,386.51,292.78
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,330.32,248.35
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,268.64,198.95
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,212.9,153.13
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,153.24,104.45
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,103.12,63.84
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,43.38,13.06
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.54,11.08
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,32.65,21.76
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.24,30.46
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,47.64,35.27
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,84.92,47.57
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,126.98,74.25
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,174.64,110.25
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,222.48,149.45
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,274.25,192.71
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,325.97,236.06
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,382.47,282.15
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,434.83,324.12
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,488.36,365.73
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,539.31,404.21
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,590.36,441.58
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,638.38,475.74
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,686.77,509.18
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,730.53,538.63
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,772.87,566.51
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,811.02,590.17
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,847.2,612.29
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,879.5,632.96
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,909.35,652.0
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,935.53,667.29
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,959.15,680.9
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,976.19,691.72
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,990.24,700.76
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,1000.3,707.38
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,1007.26,712.16
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,1007.99,712.81
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,1005.42,711.52
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,998.06,707.62
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,987.46,701.77
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,845.45,607.83
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,694.42,497.79
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,807.24,584.74
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,892.97,645.18
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,765.03,558.02
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,632.46,461.23
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,702.4,517.67
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,748.23,553.28
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,701.69,523.12
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,654.5,492.55
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,603.15,456.99
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,550.85,419.84
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,494.27,378.2
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,439.42,336.71
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,379.2,289.48
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,322.56,243.88
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,261.13,194.6
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,204.28,147.98
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,145.41,100.01
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,96.23,60.37
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,41.72,13.17
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.4,11.59
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,33.91,22.78
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,43.86,31.83
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,48.15,35.77
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,85.25,47.75
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,127.56,74.52
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,175.43,110.79
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,223.55,150.04
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,279.58,196.68
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,332.06,241.09
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,386.61,286.21
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,439.74,329.21
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,494.49,372.16
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,548.71,413.22
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,600.01,450.91
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,648.71,485.81
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,696.68,518.78
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,740.59,547.85
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,782.85,575.52
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,821.92,599.81
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,858.89,622.47
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,891.46,643.33
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,921.41,662.46
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,944.61,675.82
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,964.58,687.12
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,982.29,698.13
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,996.99,707.29
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,1005.67,711.58
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,1011.2,714.0
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,1011.99,714.7
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,1009.47,713.45
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,1001.66,709.29
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,990.62,703.18
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,974.93,693.63
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,956.21,682.23
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,931.64,667.4
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,904.35,650.83
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,871.83,630.54
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,837.09,608.73
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,800.08,585.51
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,757.54,558.33
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,710.8,528.87
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,663.31,498.4
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,522.41,395.89
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,397.39,301.57
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,433.38,331.77
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,446.61,342.6
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,384.84,293.81
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,327.07,247.26
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,265.72,197.89
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,210.36,152.25
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,148.33,101.78
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,98.2,61.43
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,42.35,13.61
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.42,11.47
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,33.94,22.8
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,43.9,31.86
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,47.27,35.02
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,84.25,46.87
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,129.74,85.75
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,161.04,118.02
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,203.73,146.74
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,262.32,189.76
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,315.12,229.77
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,387.94,286.39
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,407.12,304.41
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,402.9,301.4
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,445.72,332.61
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,489.85,364.0
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,504.38,372.84
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,516.16,379.34
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,542.68,398.18
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,568.37,416.31
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,630.06,458.92
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,694.27,502.37
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,654.0,472.25
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,607.81,438.1
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,670.88,483.3
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,737.78,530.04
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,805.09,577.3
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,875.4,625.88
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,837.84,599.49
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,799.89,573.16
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,709.1,510.9
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,621.52,449.43
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,768.3,557.4
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,910.93,658.22
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,838.5,607.45
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,761.25,554.08
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,840.32,616.64
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,895.85,656.59
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,646.41,482.71
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,394.98,293.19
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,361.95,270.26
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,329.14,246.62
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,515.52,394.49
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,654.28,501.65
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,597.67,459.4
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,541.43,417.63
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,415.56,321.85
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,306.58,237.24
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,263.35,203.53
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,221.45,170.0
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,178.92,135.68
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,138.87,102.78
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,95.0,67.04
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,58.68,37.57
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,26.78,7.94
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.36,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,16.4,6.18
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,33.44,22.31
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,49.85,36.9
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,68.52,53.14
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,88.18,66.34
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,117.73,88.02
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,152.59,113.62
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,193.56,143.85
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,241.47,180.06
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,243.28,184.17
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,238.68,181.87
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,284.09,216.34
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,332.58,252.87
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,348.6,264.45
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,363.11,274.73
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,389.56,293.4
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,416.21,311.95
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,425.34,317.91
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,433.55,323.2
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,541.39,402.52
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,656.7,484.61
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,640.46,470.81
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,620.43,454.88
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,387.74,287.91
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,144.61,105.35
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,98.57,70.52
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,52.43,35.03
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,138.7,101.35
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,225.46,166.64
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,220.21,162.63
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,214.9,158.75
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,242.03,179.09
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,269.24,199.35
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,271.23,200.92
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,273.2,202.58
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,196.03,145.07
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,119.52,87.03
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,102.35,74.24
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,85.24,61.28
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,126.65,93.66
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,168.5,126.18
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,182.38,137.51
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,196.23,148.95
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,159.84,121.07
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,123.92,93.25
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,72.04,52.51
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,21.23,11.68
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.85,8.98
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,14.47,6.23
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.57,3.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.67,1.47
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.16,9.51
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,39.04,27.09
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,56.73,42.91
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,74.43,58.39
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,98.34,72.63
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,127.4,91.48
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,165.94,118.29
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,206.4,146.18
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,265.26,190.41
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,297.37,220.91
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,312.85,235.92
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,354.4,267.23
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,402.01,302.47
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,480.99,362.83
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,585.99,441.83
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,582.61,435.01
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,557.32,411.5
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,598.58,439.79
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,640.43,467.67
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,671.19,487.94
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,701.93,508.06
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,723.17,521.81
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,743.06,534.65
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,790.99,566.5
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,840.81,598.95
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,784.2,558.35
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,721.72,513.97
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,710.94,506.88
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,698.9,498.65
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,718.22,512.76
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,736.5,526.01
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,780.09,558.01
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,820.66,587.61
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,811.27,581.95
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,799.77,575.28
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,756.9,546.78
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,720.02,522.08
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,736.77,537.92
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,741.28,545.23
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,750.11,555.51
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,743.13,552.56
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,662.6,497.5
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,584.08,440.95
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,572.3,434.72
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,548.72,419.0
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,492.1,376.92
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,437.27,335.26
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,377.08,287.93
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,320.53,242.37
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,259.38,193.33
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,202.77,146.95
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,144.0,99.43
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,95.2,60.36
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,41.73,14.36
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.0,9.2
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,29.97,19.44
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,38.47,27.22
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,41.15,29.77
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,77.3,41.3
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,120.2,67.76
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,168.5,103.97
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,217.24,143.39
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,272.82,188.99
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,324.94,232.49
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,379.06,276.56
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,407.26,300.87
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,415.52,307.2
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,463.36,341.45
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,513.19,376.14
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,588.79,432.32
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,686.87,502.52
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,731.29,530.51
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,774.15,557.55
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,812.27,580.04
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,848.25,600.89
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,841.04,594.43
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,819.19,573.31
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,843.0,587.03
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,865.35,599.28
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,928.08,645.64
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,985.75,680.66
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,995.0,684.27
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,1001.14,686.59
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,1002.58,688.24
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,1000.74,688.06
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,992.65,684.2
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,981.36,678.52
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,965.95,669.86
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,947.53,659.44
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,785.05,555.24
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,614.35,435.24
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,605.18,431.87
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,600.92,430.55
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,604.26,435.78
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,602.35,437.28
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,609.31,446.15
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,600.56,443.99
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,527.21,392.14
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,459.65,343.62
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,385.96,290.49
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,323.62,244.42
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,279.08,211.0
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,235.87,177.61
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,190.51,142.02
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,147.94,107.81
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,105.5,73.47
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,67.64,42.93
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,30.68,9.87
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.53,9.92
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,37.13,25.12
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.07,35.04
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,57.36,43.24
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,91.86,57.29
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,130.86,81.79
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,175.43,114.48
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,220.89,150.13
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,270.04,189.22
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,318.91,228.41
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,370.56,268.74
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,420.49,306.73
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,472.02,344.42
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,520.96,380.4
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,570.42,415.76
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,617.1,447.71
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,663.33,478.51
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,706.76,508.19
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,749.65,537.04
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,786.18,559.8
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,820.88,581.26
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,852.52,601.43
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,882.12,620.29
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,909.56,637.82
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,935.08,654.17
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,952.28,664.93
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,966.74,674.13
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,853.83,599.45
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,723.83,507.12
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,765.11,537.14
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,800.69,562.21
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,519.87,373.84
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,235.64,169.82
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,192.21,139.12
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,148.93,107.38
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,119.98,85.86
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,91.15,64.18
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,72.16,49.98
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,53.24,35.65
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,49.84,33.2
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,46.43,30.72
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,107.86,78.74
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,170.72,127.56
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,178.24,133.8
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,185.47,139.91
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,205.72,156.8
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,218.63,167.69
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,187.47,143.75
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,156.83,119.82
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,125.02,94.47
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,94.42,69.7
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,66.49,46.97
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,39.12,24.74
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.9,4.86
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.22,8.14
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.43,19.72
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,40.11,28.58
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,60.65,46.42
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,90.0,67.21
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,107.97,69.63
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,168.04,105.64
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,215.59,144.27
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,267.21,187.21
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,318.85,230.38
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,372.84,274.54
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,427.52,318.08
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,480.76,359.26
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,498.78,372.47
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,498.66,370.4
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,578.21,430.83
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,678.86,504.83
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,723.83,535.01
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,766.45,563.02
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,805.09,586.96
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,841.77,609.36
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,873.62,629.68
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,903.04,648.41
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,929.8,664.06
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,954.04,678.05
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,971.26,688.6
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,985.52,697.39
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,995.31,702.42
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,1002.04,705.64
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,1003.1,706.49
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,1000.92,705.45
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,993.0,700.93
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,981.93,694.57
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,966.24,685.4
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,947.57,674.41
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,839.16,603.98
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,721.28,519.53
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,782.29,569.81
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,822.72,601.66
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,782.62,575.98
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,741.14,549.62
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,618.66,463.72
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,504.98,380.17
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,534.87,406.27
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,545.71,416.99
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,488.91,374.91
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,433.97,333.41
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,374.25,286.65
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,318.12,241.58
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,255.67,191.19
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,201.45,146.47
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,144.05,99.71
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,95.36,60.39
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,41.89,14.61
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.25,7.91
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,31.69,20.7
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,42.54,30.51
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,48.89,36.14
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,82.4,47.76
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,123.01,72.42
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,169.41,106.48
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,216.22,144.03
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,267.16,185.87
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,302.96,220.61
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,320.21,237.86
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,386.32,286.99
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,478.93,356.28
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,529.58,393.83
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,580.58,430.65
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,579.33,425.99
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,558.55,406.37
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,574.79,416.87
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,587.91,424.76
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,705.86,511.84
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,839.81,602.69
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,870.25,620.74
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,899.72,638.92
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,924.88,653.35
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,947.35,666.08
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,964.67,676.97
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,979.16,686.2
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,989.89,693.2
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,997.68,698.49
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,998.86,699.79
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,996.86,699.27
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,810.58,575.54
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,607.34,429.49
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,791.99,567.23
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,950.26,675.45
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,923.35,658.51
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,898.76,644.44
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,871.15,628.01
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,836.59,606.89
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,797.4,582.54
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,756.61,556.84
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,710.46,528.03
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,663.53,498.16
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,612.96,463.09
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,561.23,425.97
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,504.52,384.7
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,449.34,343.34
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,389.56,297.25
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,333.06,252.28
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,271.35,202.57
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,215.42,156.35
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,155.45,107.12
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,104.1,65.36
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,44.81,15.5
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.45,7.08
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,29.7,19.02
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,39.8,28.17
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,44.6,32.48
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,78.69,43.7
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,121.0,69.04
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,169.06,104.33
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,218.09,143.85
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,271.03,187.54
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,323.9,231.33
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,381.7,277.94
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,434.74,319.96
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,488.97,361.59
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,540.66,400.79
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,592.47,438.95
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,641.45,473.45
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,690.91,507.28
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,735.19,535.63
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,777.99,562.09
