Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,816.89,585.67
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,853.83,607.73
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,886.94,628.44
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,917.56,647.52
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,941.01,660.7
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,961.38,671.99
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,978.71,682.82
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,993.07,691.92
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,873.06,613.65
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,730.88,512.19
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,734.37,516.1
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,736.75,518.41
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,876.02,619.16
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,989.33,693.06
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,973.77,684.83
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,955.22,675.73
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,930.88,661.85
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,903.89,646.2
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,875.85,629.52
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,840.79,608.13
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,800.84,583.3
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,759.37,557.19
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,711.96,527.59
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,663.85,496.96
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,612.86,462.48
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,560.88,426.0
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,503.64,384.2
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,448.08,342.47
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,386.81,294.69
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,329.15,248.48
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,267.9,199.42
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,212.53,153.95
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,150.73,103.69
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,100.22,62.99
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,43.55,15.01
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.49,8.68
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,37.46,25.38
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.11,36.01
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,56.41,42.59
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,87.33,54.16
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,126.57,78.22
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,171.87,111.38
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,217.01,146.9
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,267.71,187.93
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,317.78,229.5
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,370.57,272.57
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,422.66,314.25
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,476.93,356.51
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,529.77,396.54
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,580.54,434.01
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,628.79,468.79
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,676.95,502.65
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,721.3,533.5
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,764.39,562.0
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,803.17,586.29
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,840.57,609.43
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,872.81,630.02
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,902.65,648.98
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,928.1,663.89
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,950.85,677.03
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,967.95,687.71
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,982.16,696.63
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,992.0,701.64
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,998.85,704.86
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,1000.09,705.83
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,998.14,704.91
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,991.0,701.06
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,980.71,695.28
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,964.88,685.85
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,946.11,674.62
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,926.88,663.5
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,899.82,647.25
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,867.44,628.47
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,832.93,608.1
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,791.58,581.62
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,748.97,554.06
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,702.61,524.48
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,657.39,495.0
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,495.34,374.64
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,347.36,261.72
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,407.05,310.1
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,437.03,333.87
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,375.46,286.16
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,317.98,240.65
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,254.36,189.54
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,199.48,144.54
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,140.19,96.86
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,91.1,58.02
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,38.75,13.1
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,12.78,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,22.84,8.4
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,36.69,24.63
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,51.18,37.72
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,51.73,38.6
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,78.55,46.94
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,123.82,83.81
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,152.2,111.87
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,187.59,138.68
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,226.1,168.04
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,216.17,162.33
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,203.31,153.09
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,264.71,199.09
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,331.92,249.01
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,386.27,288.94
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,445.14,331.78
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,469.1,347.88
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,491.5,362.55
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,571.25,421.71
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,660.69,486.72
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,668.99,489.03
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,671.58,487.45
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,725.08,525.38
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,781.49,564.6
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,858.27,621.22
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,938.63,673.77
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,956.36,684.05
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,971.25,692.84
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,980.28,696.77
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,986.29,698.85
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,987.7,699.2
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,985.96,697.65
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,979.05,693.48
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,969.02,687.41
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,953.06,677.39
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,934.23,665.64
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,910.57,651.05
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,884.29,634.8
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,852.09,614.85
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,817.87,593.47
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,779.18,568.95
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,738.86,543.12
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,695.14,515.74
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,649.02,485.91
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,598.29,450.34
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,547.62,413.98
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,491.32,373.03
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,436.8,332.24
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,377.97,287.11
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,322.21,242.98
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,261.25,193.87
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,204.79,147.51
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,145.85,99.81
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,96.57,60.37
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,42.19,14.13
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,2.94
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,33.58,22.03
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,51.92,38.34
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,68.65,52.97
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,90.17,66.74
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,119.37,85.58
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,160.18,113.65
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,193.82,141.95
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,228.05,170.4
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,271.68,203.67
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,325.23,244.8
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,375.75,283.68
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,428.5,323.95
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,468.86,353.87
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,504.87,379.79
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,577.68,436.04
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,668.95,505.04
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,713.12,535.57
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,756.19,563.59
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,795.58,588.54
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,833.6,612.23
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,864.89,631.08
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,895.3,649.18
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,922.26,664.82
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,943.59,676.67
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,962.29,686.44
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,978.2,694.37
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,895.92,636.4
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,801.12,564.66
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,905.95,642.92
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,995.22,702.61
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,990.8,698.18
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,983.08,692.36
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,915.02,649.23
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,838.28,593.85
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,757.81,539.68
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,685.77,490.06
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,722.2,520.15
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,745.15,540.64
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,686.44,500.33
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,629.56,461.08
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,649.61,480.59
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,658.75,491.57
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,606.54,454.61
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,554.6,417.31
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,476.05,360.42
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,402.18,305.66
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,345.98,262.7
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,293.24,221.24
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,236.82,176.49
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,185.62,134.96
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,130.96,90.95
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,81.88,52.01
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,36.41,11.96
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.9,6.23
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,35.17,23.29
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.02,33.34
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,48.35,35.7
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,73.7,42.31
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,116.7,68.39
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,165.99,104.61
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,212.34,141.57
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,264.77,184.98
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,312.71,227.76
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,352.57,262.27
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,409.35,307.1
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,481.04,363.17
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,517.78,390.72
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,543.62,408.34
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,607.14,456.91
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,684.91,514.95
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,729.15,543.82
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,771.83,571.27
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,811.27,596.13
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,848.77,619.4
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,881.64,640.41
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,911.94,659.6
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,936.02,673.51
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,956.9,685.31
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,974.58,696.16
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,989.24,705.1
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,933.11,666.55
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,864.12,611.95
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,889.69,630.05
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,913.31,646.36
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,879.79,623.16
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,844.5,599.07
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,910.48,650.51
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,956.01,680.56
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,930.63,664.72
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,902.73,647.63
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,870.64,629.08
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,836.29,608.86
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,801.69,587.01
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,761.15,560.95
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,715.29,532.07
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,668.54,502.09
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,616.7,466.21
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,564.97,428.7
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,509.49,388.05
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,454.41,346.56
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,393.93,299.78
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,336.85,254.26
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,274.66,203.8
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,218.39,157.12
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,156.0,106.47
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,103.33,64.24
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,44.49,14.45
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,11.8,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,20.1,5.2
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,34.4,22.61
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.27,32.68
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,51.14,38.07
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,79.45,47.7
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,118.66,70.82
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,163.97,103.85
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,205.53,144.38
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,232.58,171.94
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,285.85,209.9
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,365.34,270.77
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,420.07,314.83
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,473.85,357.04
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,525.39,396.97
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,577.2,435.97
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,625.89,471.87
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,675.35,507.4
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,719.41,538.14
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,762.08,566.85
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,801.75,592.2
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,839.62,616.03
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,872.47,637.32
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,902.9,656.9
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,929.78,672.88
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,954.01,687.06
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,971.64,698.03
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,986.26,707.12
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,997.4,712.81
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,1005.44,716.57
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,1007.75,717.93
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,1006.77,717.3
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,999.99,711.85
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,989.94,704.44
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,974.73,695.3
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,956.46,684.26
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,930.35,668.15
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,901.85,650.47
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,870.08,630.57
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,840.49,612.09
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,799.11,585.49
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,756.42,557.82
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,710.04,528.39
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,662.89,497.94
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,610.38,461.84
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,557.33,424.05
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,500.02,381.87
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,444.49,339.89
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,381.58,291.18
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,323.15,244.71
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,258.67,193.07
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,203.14,147.57
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,141.92,98.19
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,91.63,58.37
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,38.89,12.38
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,18.27,3.62
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,35.82,23.66
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,50.81,37.17
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,67.96,52.13
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,91.97,66.19
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,120.74,86.92
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,151.48,110.17
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,191.02,139.47
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,233.04,171.37
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,287.29,209.57
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,372.14,274.23
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,425.08,317.07
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,479.59,359.85
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,534.32,402.06
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,586.26,441.08
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,635.27,476.94
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,683.56,511.32
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,728.56,541.68
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,772.01,570.65
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,811.13,595.34
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,848.14,618.33
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,881.12,638.15
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,911.52,656.06
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,934.82,669.43
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,954.83,680.65
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,973.03,691.86
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,988.22,701.18
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,997.41,706.69
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,1003.46,710.31
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,1004.82,711.03
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,1002.9,709.78
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,995.23,703.81
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,984.39,695.95
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,968.9,686.72
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,950.4,675.63
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,925.32,660.32
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,897.72,643.37
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,870.23,627.82
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,835.75,607.47
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,795.73,581.91
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,754.29,555.19
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,708.01,526.12
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,660.98,495.99
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,608.85,459.32
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,556.02,421.01
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,499.19,379.49
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,444.14,338.14
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,383.42,291.33
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,326.31,246.01
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,264.27,196.35
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,207.12,149.64
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,146.81,100.81
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,96.76,60.82
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,42.48,13.37
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.08,3.78
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.38,22.44
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.4,32.61
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,51.28,38.0
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,78.57,47.05
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,91.37,59.45
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,81.47,60.17
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,93.4,69.36
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,105.35,78.39
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,200.03,149.31
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,309.57,231.31
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,378.77,282.41
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,477.17,356.6
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,528.9,396.88
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,580.82,436.43
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,631.78,473.43
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,680.61,508.0
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,725.58,537.43
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,769.13,564.92
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,808.6,589.49
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,846.23,612.55
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,879.38,633.42
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,910.01,652.52
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,935.7,667.25
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,958.48,680.07
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,976.84,691.49
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,992.17,701.06
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,1002.96,706.44
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,1010.61,709.86
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,1012.49,711.22
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,1011.05,710.63
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,1004.28,706.79
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,994.23,701.0
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,978.98,692.01
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,960.65,681.14
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,934.84,665.49
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,906.53,648.21
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,874.97,628.82
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,841.15,607.86
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,804.89,585.16
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,762.85,558.36
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,716.84,529.69
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,670.0,499.94
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,615.95,462.51
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,563.96,425.05
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,506.81,383.58
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,451.32,342.15
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,389.43,294.77
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,331.47,249.04
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,268.66,199.0
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,210.66,151.76
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,148.75,101.88
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,97.67,61.27
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,42.76,13.04
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.05,2.48
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,34.56,22.58
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,50.74,37.23
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,67.55,51.96
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,92.45,65.89
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,123.05,87.01
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,152.81,108.94
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,196.36,139.23
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,248.57,177.78
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,274.29,202.45
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,284.83,212.98
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,301.99,225.9
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,318.66,237.73
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,258.43,192.15
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,193.05,142.16
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,297.43,219.6
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,406.9,298.18
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,418.05,304.55
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,428.41,310.56
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,621.03,455.21
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,838.35,604.72
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,871.25,624.16
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,901.72,643.03
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,861.4,613.22
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,804.8,567.35
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,840.29,590.62
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,873.5,611.71
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,805.56,564.63
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,732.34,514.03
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,869.95,614.51
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,992.78,695.65
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,983.65,689.4
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,971.51,682.38
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,955.28,672.55
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,936.18,661.0
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,914.43,647.83
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,889.83,632.88
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,857.56,612.69
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,823.2,591.14
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,782.66,565.67
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,743.01,540.62
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,685.32,504.09
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,629.64,466.53
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,498.16,371.5
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,374.58,279.91
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,390.26,294.19
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,393.78,297.79
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,351.72,265.62
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,308.95,231.84
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,247.69,183.72
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,193.11,139.89
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,134.41,93.08
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,82.97,52.69
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,36.82,10.59
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.44,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,18.33,9.34
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,29.93,19.69
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,44.92,32.76
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,59.43,42.91
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,75.32,55.71
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,91.32,68.33
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,118.41,89.39
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,146.06,110.55
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,182.89,138.27
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,217.96,164.37
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,217.54,163.42
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,211.75,158.3
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,271.31,202.46
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,336.14,249.58
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,380.67,281.19
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,427.13,313.81
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,431.91,316.33
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,435.2,317.87
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,495.15,359.98
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,557.66,402.94
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,574.08,412.73
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,590.05,422.34
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,583.06,415.9
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,572.44,407.17
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,770.55,552.58
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,966.55,684.41
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,879.01,623.31
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,778.75,549.45
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,887.11,630.58
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,985.13,697.19
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,978.58,691.6
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,968.99,684.93
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,952.92,675.37
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,934.01,664.09
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,908.73,648.74
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,881.11,631.87
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,849.7,613.75
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,819.02,595.97
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,776.02,568.66
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,732.32,540.6
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,685.73,510.55
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,638.81,479.14
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,581.03,437.96
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,522.55,395.56
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,465.6,353.98
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,411.16,313.24
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,345.56,263.04
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,286.52,216.97
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,222.89,166.73
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,170.56,124.77
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,113.5,79.8
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,63.1,40.9
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,29.29,7.67
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.86,0.04
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,37.02,24.36
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,56.23,41.6
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,66.15,50.54
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,92.1,62.03
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,124.31,80.51
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,166.87,110.75
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,209.49,143.34
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,259.04,183.01
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,308.2,223.76
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,360.74,266.8
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,411.74,308.08
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,465.6,350.71
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,516.23,389.91
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,567.59,428.64
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,617.1,465.26
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,668.03,502.06
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,712.86,533.44
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,756.68,562.85
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,796.63,588.68
