Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,835.0,613.18
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,868.55,635.12
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,899.93,655.51
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,922.9,669.0
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,942.78,680.42
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,961.47,692.28
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,977.44,702.38
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,987.66,707.27
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,994.95,710.33
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,996.25,710.81
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,994.47,709.41
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,987.13,704.79
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,976.79,698.35
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,961.06,688.5
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,942.54,676.91
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,919.14,662.19
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,893.08,645.75
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,863.19,628.08
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,828.1,606.78
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,787.03,580.17
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,744.8,552.56
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,697.04,520.99
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,648.96,488.3
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,593.84,448.92
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,539.83,409.57
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,478.77,364.84
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,423.17,323.01
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,360.49,274.82
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,302.75,229.35
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,240.36,179.96
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,181.64,132.82
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,123.0,86.09
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,71.76,46.11
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,32.45,8.11
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,18.63,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,33.56,21.58
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,48.91,35.61
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,52.72,39.35
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,76.63,47.39
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,116.12,69.92
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,161.73,102.5
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,206.95,137.84
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,258.52,179.84
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,310.09,223.35
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,364.37,268.48
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,417.3,311.79
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,474.4,357.13
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,525.96,397.16
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,577.79,436.27
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,626.81,472.32
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,675.44,507.15
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,720.95,537.93
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,764.04,565.64
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,803.67,590.77
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,841.47,614.39
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,874.76,635.83
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,905.6,655.52
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,932.72,671.54
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,957.29,685.81
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,975.8,697.27
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,991.27,706.82
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,1002.2,712.31
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,1009.98,715.85
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,1011.97,716.98
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,1010.61,716.1
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,1004.4,711.04
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,994.85,703.99
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,978.6,693.93
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,959.23,681.97
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,935.88,667.8
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,909.69,651.8
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,877.66,633.28
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,843.31,613.05
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,648.06,477.49
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,456.34,334.04
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,583.28,434.83
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,670.83,503.54
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,616.16,465.32
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,562.22,426.16
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,506.45,385.36
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,451.1,343.7
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,388.37,295.28
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,329.82,248.73
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,267.46,198.63
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,211.29,152.38
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,147.9,101.0
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,96.98,60.14
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,41.75,9.84
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.65,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.16,17.06
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.21,27.31
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,42.28,30.33
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,64.49,35.66
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,106.06,58.27
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,153.78,92.32
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,201.97,130.43
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,258.21,176.62
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,311.06,221.59
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,366.16,267.73
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,420.08,312.06
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,478.26,358.35
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,530.85,399.14
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,583.35,438.64
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,632.69,474.89
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,681.16,509.49
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,726.36,539.17
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,769.99,567.4
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,810.29,593.02
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,848.43,616.94
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,881.47,637.0
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,911.91,655.18
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,933.36,667.34
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,950.87,676.94
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,969.06,688.49
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,984.31,698.17
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,993.61,704.4
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,999.82,708.77
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,1001.87,710.29
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,1000.7,709.85
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,993.29,703.99
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,982.71,696.24
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,968.02,688.64
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,950.34,679.15
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,927.97,665.44
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,898.13,646.83
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,866.17,627.9
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,832.09,607.39
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,790.11,580.26
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,749.22,553.68
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,702.13,523.44
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,654.54,491.75
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,599.64,452.37
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,545.98,413.14
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,488.23,370.9
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,432.57,329.11
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,366.49,278.4
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,308.21,232.44
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,246.06,182.68
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,190.89,137.88
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,128.13,88.12
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,79.71,50.32
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,35.54,7.41
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.71,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.33,14.71
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,34.63,23.46
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,38.8,27.37
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,62.72,34.14
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,104.99,56.73
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,153.4,91.13
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,203.2,131.29
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,259.63,178.41
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,312.78,223.52
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,368.3,269.83
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,422.29,313.45
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,477.21,356.31
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,530.0,396.8
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,584.88,437.41
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,634.43,473.03
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,683.04,506.92
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,727.87,536.06
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,771.21,563.15
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,810.66,587.56
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,847.88,610.18
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,880.83,631.06
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,911.23,650.22
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,936.67,664.74
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,959.19,677.35
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,977.27,688.54
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,992.3,697.88
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,1001.76,702.57
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,1008.06,705.36
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,1009.63,706.7
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,1007.9,706.33
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,1000.4,702.41
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,989.68,696.58
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,974.29,687.86
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,955.85,677.25
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,931.27,662.7
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,904.11,646.45
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,876.68,631.33
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,842.1,611.27
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,801.81,585.86
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,760.03,559.19
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,713.49,529.65
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,666.17,499.1
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,614.07,463.37
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,561.0,425.67
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,503.62,383.56
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,448.01,341.64
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,385.33,292.68
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,326.76,245.78
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,263.18,194.67
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,204.94,147.05
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,142.46,97.12
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,91.42,56.87
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,39.97,7.48
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.94,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,32.37,20.25
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,48.14,34.73
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,53.33,39.66
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,75.98,47.74
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,114.82,69.24
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,160.34,101.15
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,206.28,137.08
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,257.85,179.11
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,309.62,222.21
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,364.31,267.04
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,417.0,308.97
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,470.82,350.39
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,522.24,389.41
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,576.05,428.91
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,624.54,463.41
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,672.08,496.24
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,716.37,525.81
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,759.54,553.09
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,797.23,575.58
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,832.66,596.2
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,865.22,614.59
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,895.57,631.28
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,918.4,643.24
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,938.18,653.22
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,955.87,663.91
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,970.85,672.99
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,979.57,676.85
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,985.38,679.04
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,986.23,680.43
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,984.07,680.09
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,976.39,676.43
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,965.79,671.05
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,952.8,664.24
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,933.12,653.24
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,906.52,638.1
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,877.87,621.55
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,843.88,602.01
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,808.18,581.14
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,767.71,556.0
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,726.12,529.11
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,678.25,498.12
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,630.29,466.38
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,573.5,426.82
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,520.97,389.39
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,462.67,347.43
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,407.06,306.4
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,345.75,260.09
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,289.2,216.35
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,223.94,165.62
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,170.48,123.31
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,114.79,79.49
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,65.4,41.26
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,29.69,3.79
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,27.61,16.45
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,44.83,32.09
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,64.27,49.08
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,81.93,60.6
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,104.98,78.23
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,129.54,96.94
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,166.78,124.09
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,206.07,152.94
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,257.74,190.4
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,325.03,240.56
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,369.39,274.0
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,414.38,307.02
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,484.1,359.45
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,576.13,427.61
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,625.92,462.87
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,675.41,497.13
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,721.49,527.2
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,765.24,554.16
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,805.21,578.43
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,843.32,601.18
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,876.81,621.98
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,907.86,641.13
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,930.6,653.6
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,949.97,663.95
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,968.55,675.57
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,984.25,685.46
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,994.05,690.68
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,1000.81,694.12
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,1002.48,695.64
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,1000.96,695.34
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,993.76,691.92
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,989.34,690.36
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,972.86,681.27
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,953.41,670.39
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,930.47,657.29
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,904.77,642.38
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,871.55,622.3
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,836.19,600.7
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,795.85,575.61
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,754.0,549.26
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,707.43,520.43
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,662.1,491.76
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,608.1,455.07
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,554.65,417.77
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,496.56,375.76
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,440.37,333.94
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,378.74,286.82
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,321.05,241.35
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,255.86,189.17
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,199.72,143.27
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,138.99,94.6
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,88.75,54.69
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,38.45,4.32
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,27.12,15.95
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.45,27.55
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,45.56,33.21
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,66.78,39.88
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,107.21,61.39
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,154.25,94.39
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,202.14,131.97
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,255.1,175.15
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,307.94,219.35
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,363.42,264.95
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,419.52,309.42
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,474.48,351.67
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,527.17,391.53
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,580.06,430.28
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,630.24,466.13
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,679.91,500.63
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,726.13,530.92
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,769.93,558.15
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,809.56,582.46
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,847.19,605.21
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,880.53,626.25
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,911.35,645.63
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,938.0,660.96
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,961.95,674.54
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,980.21,685.95
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,995.39,695.55
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,1005.5,700.9
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,1012.41,704.37
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,1013.54,705.24
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,1011.33,704.18
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,1004.28,700.81
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,993.95,695.47
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,977.91,686.08
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,958.78,674.83
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,934.79,660.77
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,908.04,644.94
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,875.93,626.68
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,841.54,606.76
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,805.79,584.5
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,764.05,558.02
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,716.75,528.58
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,668.64,498.06
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,615.88,461.95
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,564.66,425.19
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,507.02,383.5
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,450.98,341.75
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,388.99,294.29
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,330.8,248.3
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,267.04,196.93
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,209.62,149.65
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,145.88,98.38
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,95.06,57.66
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,40.19,2.79
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,8.36,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,14.41,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,25.92,14.89
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,37.88,26.21
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,44.43,32.18
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,64.75,38.73
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,103.68,59.08
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,149.21,90.71
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,195.55,126.92
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,247.41,169.32
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,299.52,212.91
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,354.23,257.86
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,409.61,302.37
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,464.0,344.93
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,515.94,384.26
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,568.15,422.47
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,508.39,375.64
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,420.25,305.9
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,504.48,366.23
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,596.51,429.84
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,706.27,510.35
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,831.98,594.84
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,865.18,614.78
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,895.96,633.75
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,920.63,647.45
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,942.3,659.24
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,960.5,670.23
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,975.76,679.48
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,886.57,620.95
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,780.83,544.47
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,895.52,629.02
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,994.36,693.75
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,987.55,689.5
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,977.51,684.2
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,961.88,675.47
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,943.25,664.93
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,720.45,517.22
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,482.87,345.75
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,677.11,492.74
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,828.19,600.31
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,669.06,490.09
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,513.16,376.15
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,500.06,369.18
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,477.1,354.48
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,522.88,392.12
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,546.75,412.63
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,488.97,370.63
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,433.18,329.17
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,371.94,282.4
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,314.53,237.15
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,249.97,185.39
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,194.52,139.94
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,135.2,92.2
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,86.13,52.9
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,37.08,0.49
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.52,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.31,13.43
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,32.39,21.5
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,35.79,24.8
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,54.43,29.55
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,95.67,50.36
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,142.99,83.12
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,191.79,121.48
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,247.6,167.05
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,300.03,210.78
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,354.78,255.56
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,408.52,298.04
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,466.39,341.97
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,518.74,381.48
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,571.09,419.85
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,621.01,455.71
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,670.23,490.2
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,715.63,519.32
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,759.51,547.04
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,800.07,572.56
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,838.54,596.54
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,713.22,510.05
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,558.1,394.74
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,660.32,466.67
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,767.79,539.04
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,879.18,620.97
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,986.68,690.83
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,997.33,697.62
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,1004.71,703.15
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,1007.27,705.21
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,1006.46,705.29
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,781.57,557.53
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,533.06,377.96
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,764.27,549.64
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,955.13,678.18
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,930.87,662.46
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,903.86,646.28
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,816.78,591.27
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,725.85,527.9
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,696.66,510.11
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,664.8,489.95
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,523.91,389.14
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,397.34,295.63
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,446.88,336.19
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,481.79,364.42
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,429.01,325.83
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,377.29,287.3
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,324.46,246.91
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,273.76,206.97
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,221.01,164.39
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,172.47,124.42
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,120.19,82.18
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,72.55,43.91
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,31.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.78,13.65
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.37,24.79
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,41.32,29.46
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,58.86,34.16
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,98.94,54.45
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,145.52,86.55
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,193.6,124.13
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,246.78,167.54
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,301.56,213.05
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,356.07,257.72
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,410.02,300.37
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,465.49,342.65
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,518.22,382.42
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,571.13,421.11
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,622.47,457.78
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,671.23,491.8
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,716.88,522.74
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,761.09,551.93
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,801.1,576.97
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,839.1,600.5
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,872.74,620.75
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,903.85,639.26
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,927.17,652.74
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,947.0,664.05
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,844.83,595.1
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,718.97,503.13
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,865.74,610.87
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,998.6,698.54
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,1000.25,699.12
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,998.65,698.73
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,854.87,603.09
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,692.74,486.3
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,660.96,467.01
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,628.77,446.58
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,640.84,457.17
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,657.8,470.74
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,650.96,467.97
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,641.2,463.3
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,698.64,508.95
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,737.07,540.03
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,661.03,488.18
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,587.06,436.54
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,529.18,396.44
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,473.71,357.04
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,421.84,319.49
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,371.72,282.27
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,339.14,256.98
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,302.69,227.34
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,240.23,177.51
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,184.82,132.65
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,126.55,86.26
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,74.99,45.51
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,32.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.35,11.62
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,32.66,21.66
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,36.46,25.33
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,54.15,29.92
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,96.05,50.44
