Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.85,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.48,6.71
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.32,20.3
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,35.85,24.78
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,45.15,27.58
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,85.6,44.99
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,132.9,76.32
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,181.37,113.91
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,237.84,160.42
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,291.72,206.37
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,348.06,253.72
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,402.83,298.98
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,458.64,343.68
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,515.03,388.07
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,568.83,429.41
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,619.31,466.51
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,669.11,502.1
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,715.72,532.76
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,760.78,561.54
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,801.84,587.39
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,840.85,611.59
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,875.05,633.43
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,906.6,653.46
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,934.32,669.81
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,959.15,684.25
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,978.1,696.32
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,993.81,706.41
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,1004.73,712.1
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,1012.26,715.73
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,1014.32,717.48
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,1012.91,717.18
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,1005.55,711.75
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,994.81,704.3
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,979.2,695.08
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,960.36,683.87
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,931.25,666.06
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,899.95,646.84
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,867.59,628.15
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,832.94,607.74
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,795.76,584.41
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,752.68,556.89
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,705.38,526.98
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,657.27,495.97
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,602.07,457.11
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,549.16,418.44
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,490.16,374.82
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,433.08,331.45
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,369.35,281.75
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,310.04,234.08
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,244.97,181.44
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,187.1,133.58
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,122.5,81.46
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,70.76,36.95
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,25.74,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.3,7.32
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,41.2,28.52
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.4,34.65
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,58.8,44.74
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,96.97,58.03
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,142.64,88.4
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,187.58,121.9
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,240.8,164.39
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,293.96,209.23
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,350.12,256.01
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,407.48,302.19
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,464.57,346.86
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,518.53,388.51
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,572.85,429.12
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,624.9,466.93
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,677.56,504.05
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,724.72,535.55
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,770.49,564.58
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,812.02,590.34
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,851.59,614.49
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,886.45,636.58
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,918.74,656.92
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,946.41,673.05
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,971.2,687.29
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,990.59,699.29
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,1006.78,709.33
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,1018.72,715.29
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,1027.32,719.25
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,1028.99,720.47
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,1027.2,719.68
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,1020.4,715.88
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,1010.14,710.04
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,993.56,700.3
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,973.74,688.62
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,949.35,674.06
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,922.02,657.63
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,888.78,637.11
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,853.15,614.97
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,812.04,589.25
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,773.07,564.77
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,724.69,534.54
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,675.4,503.19
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,620.89,467.07
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,566.6,428.86
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,506.28,384.52
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,448.92,341.06
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,384.76,291.19
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,324.63,242.95
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,257.88,189.15
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,198.39,139.99
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,131.85,86.58
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,76.66,38.24
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,27.76,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.65,3.95
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.08,21.77
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,39.45,27.84
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,49.04,36.25
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,88.61,48.7
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,135.45,79.42
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,183.17,115.9
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,237.43,160.22
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,294.22,208.16
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,351.07,255.62
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,406.05,300.14
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,462.84,344.54
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,519.56,387.91
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,573.74,428.04
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,625.19,464.99
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,676.05,500.36
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,722.6,530.21
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,767.58,558.03
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,809.0,583.28
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,848.33,606.83
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,882.83,628.27
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,914.65,647.91
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,941.81,663.49
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,965.92,677.11
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,984.96,688.98
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,1000.73,698.93
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,1011.67,704.51
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,1019.22,708.1
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,1020.8,709.6
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,1018.87,709.08
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,1011.94,705.91
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,1001.56,700.69
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,985.82,691.88
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,966.83,681.1
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,942.28,666.82
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,914.81,650.66
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,881.81,631.94
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,846.37,611.44
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,805.66,586.17
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,763.15,559.43
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,715.66,529.7
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,670.69,501.25
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,616.61,464.6
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,562.66,425.72
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,503.12,382.1
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,445.2,338.33
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,383.13,290.06
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,323.88,242.42
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,257.78,188.82
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,198.77,139.74
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,132.54,86.17
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,77.64,36.67
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,27.78,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.24,1.98
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,28.62,17.94
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,33.5,22.69
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,41.66,29.83
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,82.83,42.63
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,130.98,73.89
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,180.66,112.2
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,237.83,158.99
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,292.2,204.88
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,349.11,252.17
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,404.87,296.97
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,461.95,341.13
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,518.51,383.87
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,572.5,423.33
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,623.92,459.83
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,674.55,494.64
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,721.65,524.54
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,767.18,552.49
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,808.75,577.73
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,848.2,601.3
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,883.16,623.07
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,915.47,643.1
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,942.24,658.25
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,965.91,671.46
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,984.93,683.22
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,1000.69,693.07
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,1011.63,699.01
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,1019.16,702.96
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,1021.73,705.08
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,1020.8,705.21
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,1013.83,702.11
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,1003.38,696.98
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,987.58,688.26
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,968.52,677.58
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,942.64,662.63
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,913.99,645.91
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,881.06,627.67
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,845.71,607.64
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,805.52,583.11
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,763.49,557.06
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,719.24,529.88
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,670.16,498.87
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,615.94,462.19
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,561.82,423.35
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,502.06,379.9
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,443.97,336.26
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,381.56,287.9
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,321.9,240.09
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,255.84,186.61
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,196.92,137.73
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,131.03,84.5
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,75.86,33.61
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,27.1,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,12.65,0.56
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,25.85,15.62
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,30.48,20.12
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,37.75,26.51
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,79.75,39.63
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,128.54,71.18
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,181.32,111.97
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,236.0,156.78
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,290.97,203.23
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,348.47,251.08
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,404.04,296.51
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,463.2,343.07
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,517.66,384.79
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,572.19,425.18
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,622.96,461.58
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,672.66,496.12
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,720.11,526.65
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,766.02,555.24
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,806.54,580.07
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,844.58,603.02
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,878.77,624.57
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,910.34,644.37
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,937.37,660.18
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,961.34,674.04
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,980.2,685.82
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,995.83,695.69
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,1005.23,700.61
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,1011.22,703.53
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,1012.77,704.98
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,1010.89,704.44
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,886.67,624.38
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,747.81,525.17
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,865.55,614.49
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,955.39,676.36
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,929.59,660.39
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,901.06,643.38
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,868.57,623.5
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,838.41,605.11
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,797.91,579.69
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,755.6,552.86
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,707.35,522.44
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,658.31,490.99
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,605.38,455.44
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,552.34,418.13
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,494.1,375.42
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,436.42,331.82
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,374.59,283.2
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,316.13,235.74
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,249.73,182.06
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,190.63,133.17
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,126.45,81.24
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,71.98,29.5
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,25.69,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.19,0.15
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,26.94,16.46
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,32.83,22.09
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,40.42,28.77
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,81.84,42.28
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,130.45,73.57
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,180.76,112.37
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,238.36,159.54
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,293.1,205.59
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,350.51,253.15
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,406.05,298.27
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,462.92,342.9
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,517.97,384.69
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,575.09,426.39
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,626.6,462.77
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,677.28,497.38
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,723.8,528.21
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,768.74,556.95
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,809.9,581.7
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,848.87,604.7
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,883.68,626.43
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,915.85,646.44
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,941.74,661.11
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,964.4,673.76
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,983.22,685.46
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,998.82,695.28
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,1008.18,701.79
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,1014.14,706.37
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,1015.19,707.61
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,1012.81,706.89
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,1005.02,703.33
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,993.88,697.78
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,976.96,688.3
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,956.88,676.91
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,927.47,659.56
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,901.22,644.24
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,774.3,560.66
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,645.28,468.47
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,614.28,449.37
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,581.56,428.25
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,625.71,465.7
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,648.53,487.28
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,593.46,448.18
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,539.02,408.91
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,478.13,364.3
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,419.53,320.04
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,356.91,271.36
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,298.3,224.28
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,232.32,170.6
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,173.12,121.75
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,111.55,72.2
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,58.82,21.82
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,21.45,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.74,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.2,18.24
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,37.3,25.89
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,45.88,33.53
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,83.85,46.59
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,129.34,75.91
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,176.92,112.35
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,229.92,155.62
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,282.73,200.05
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,338.56,246.37
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,395.17,291.8
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,451.3,335.44
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,504.62,376.2
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,558.31,415.86
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,609.3,451.55
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,660.76,486.3
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,706.9,516.61
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,751.64,544.42
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,792.85,569.48
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,832.02,592.87
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,866.21,614.05
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,897.9,633.54
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,925.1,649.12
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,949.42,662.86
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,968.35,674.28
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,984.15,683.84
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,994.28,690.37
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,1001.11,695.0
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,1002.6,696.1
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,1000.73,695.27
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,993.01,689.89
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,982.02,682.61
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,965.79,674.35
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,946.45,664.21
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,920.47,648.84
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,891.87,631.84
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,863.28,614.52
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,827.32,592.36
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,786.03,566.85
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,743.24,540.09
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,694.18,509.6
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,644.52,478.16
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,591.71,441.5
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,537.78,403.09
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,477.34,359.42
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,419.14,316.02
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,355.53,267.2
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,296.29,220.2
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,229.94,167.15
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,170.37,118.7
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,107.33,68.6
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,53.77,16.91
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,19.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,30.91,19.47
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,38.95,27.13
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,47.24,34.52
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,84.76,47.73
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,130.05,76.7
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,176.91,111.83
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,230.12,154.43
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,283.14,198.7
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,339.17,244.84
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,396.4,290.34
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,453.25,334.09
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,506.88,374.53
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,560.87,413.73
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,611.98,449.69
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,663.59,484.72
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,710.39,514.82
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,755.8,542.39
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,797.07,566.75
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,836.37,589.45
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,870.47,610.54
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,901.99,629.96
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,929.8,645.7
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,954.76,659.64
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,973.41,671.1
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,988.86,680.72
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,999.56,686.54
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,1006.92,690.42
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,1008.37,691.88
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,1006.38,691.41
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,998.96,688.12
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,988.15,682.85
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,972.05,673.67
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,952.75,662.61
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,924.74,646.46
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,894.34,628.77
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,861.4,610.37
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,830.89,593.37
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,788.64,567.24
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,744.86,539.87
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,696.25,509.95
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,646.98,478.99
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,593.33,441.93
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,538.8,403.06
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,478.71,359.65
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,420.8,316.44
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,356.25,266.98
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,296.3,219.46
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,229.84,166.33
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,171.3,118.65
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,106.75,67.42
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,52.84,13.08
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,19.31,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,17.26,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,33.57,21.54
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,42.64,30.2
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,52.89,39.28
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,89.22,53.4
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,133.26,81.69
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,178.26,114.95
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,230.03,155.81
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,281.63,198.45
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,336.57,243.3
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,390.59,286.63
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,447.03,330.55
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,501.71,371.84
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,554.74,410.63
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,605.26,445.68
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,655.48,479.31
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,701.96,510.32
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,747.24,538.4
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,788.63,563.4
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,826.63,585.88
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,860.51,607.04
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,891.96,626.61
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,919.28,642.2
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,944.0,656.13
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,963.12,667.61
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,979.19,677.3
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,988.67,681.96
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,994.89,684.77
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,996.35,685.84
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,994.5,685.04
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,985.4,679.91
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,973.12,672.99
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,962.06,668.34
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,942.07,658.15
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,915.13,642.26
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,885.7,624.82
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,851.71,605.65
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,815.6,584.91
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,772.84,558.57
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,731.29,532.73
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,681.92,501.84
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,632.19,469.27
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,575.95,430.07
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,520.71,390.6
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,460.56,346.99
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,402.95,303.95
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,338.99,254.34
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,277.83,205.68
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,212.37,153.44
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,155.47,107.5
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,95.5,60.26
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,40.8,5.89
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,15.95,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.85,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.37,18.06
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,37.47,25.85
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,45.1,32.68
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,82.49,46.2
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,128.28,75.31
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,175.02,110.28
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,228.0,152.72
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,281.61,197.47
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,338.3,244.18
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,395.28,290.16
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,452.04,334.73
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,505.9,375.82
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,560.12,415.77
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,613.24,452.72
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,664.31,486.93
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,711.06,517.18
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,756.38,544.93
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,797.71,569.86
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,837.11,593.21
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,871.88,614.9
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,904.08,634.9
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,932.82,651.68
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,958.82,666.71
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,978.68,679.33
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,995.29,690.07
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,1006.07,695.85
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,1013.43,699.63
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,1014.81,701.0
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,1012.67,700.35
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,1005.51,697.04
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,994.88,691.69
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,978.9,682.77
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,959.67,671.9
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,810.6,575.72
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,653.58,463.78
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,761.47,547.65
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,837.4,602.12
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,795.68,575.61
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,752.25,548.37
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,707.53,520.67
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,658.03,489.17
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,602.93,451.57
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,548.24,412.18
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,488.07,368.29
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,430.97,325.2
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,365.76,274.63
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,305.07,225.92
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,237.99,171.32
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,178.9,122.41
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,112.15,69.11
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,54.93,3.62
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,19.66,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
