Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,258.36,186.11
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,313.41,231.95
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,367.43,276.16
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,425.56,322.76
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,479.13,364.91
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,533.81,406.65
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,586.48,445.95
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,640.81,485.38
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,687.47,519.2
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,732.96,551.17
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,775.78,578.68
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,817.27,604.93
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,851.11,626.75
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,879.16,644.6
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,909.25,662.71
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,936.9,679.09
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,954.71,690.38
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,969.14,699.62
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,977.65,703.7
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,982.63,705.65
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,981.11,704.68
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,976.03,701.59
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,965.51,695.42
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,951.57,687.18
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,930.96,675.77
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,907.23,662.36
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,876.24,643.06
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,847.94,625.55
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,809.48,602.05
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,769.04,576.95
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,722.05,545.84
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,674.0,513.62
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,618.73,475.74
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,565.73,437.43
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,504.19,391.04
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,444.7,344.94
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,376.66,291.54
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,313.23,240.01
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,240.76,180.34
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,177.07,126.82
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,104.95,66.42
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,34.35,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,14.4,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,27.1,16.09
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,40.12,28.35
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,42.11,26.06
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,35.72,23.87
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,45.39,31.77
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,55.08,39.5
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,93.68,70.48
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,131.77,100.39
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,189.53,144.54
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,252.39,191.85
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,278.08,210.9
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,304.04,230.12
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,394.97,298.14
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,496.48,372.25
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,600.04,451.17
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,721.59,541.1
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,763.03,568.35
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,802.83,594.93
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,703.86,521.74
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,577.23,424.7
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,750.11,556.78
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,921.62,675.14
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,938.56,685.02
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,952.17,694.12
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,859.88,629.88
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,746.56,544.03
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,864.41,634.36
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,960.25,699.78
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,883.3,647.75
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,794.58,582.01
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,703.38,518.24
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,613.67,454.02
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,741.46,553.41
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,834.92,620.85
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,733.57,552.54
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,633.79,479.82
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,552.23,421.53
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,483.35,370.95
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,449.62,347.88
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,413.75,322.4
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,430.57,336.9
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,428.79,335.56
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,362.42,282.79
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,300.68,232.2
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,227.43,171.59
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,163.21,117.54
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,95.71,59.61
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,27.62,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.51,14.96
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,37.77,26.78
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,59.4,35.55
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,103.66,61.03
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,150.59,95.4
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,203.93,138.29
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,257.3,183.3
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,314.64,231.24
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,370.01,276.38
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,427.34,321.34
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,482.17,364.29
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,538.95,407.24
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,591.09,444.95
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,642.81,481.15
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,689.92,513.12
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,735.74,542.54
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,776.72,567.52
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,815.71,590.86
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,849.95,612.07
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,881.62,631.54
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,910.13,648.23
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,939.59,665.48
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,956.94,675.85
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,970.84,684.27
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,868.87,618.85
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,745.22,530.66
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,873.87,625.35
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,979.83,693.15
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,969.28,686.64
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,955.18,679.23
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,935.49,667.83
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,912.57,654.47
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,879.7,635.23
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,844.58,614.42
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,811.05,594.04
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,770.44,568.74
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,724.43,539.84
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,677.06,509.51
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,622.13,473.07
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,567.27,434.34
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,508.03,390.53
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,448.57,345.2
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,381.0,293.1
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,317.87,242.37
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,245.68,182.78
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,182.05,128.89
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,107.76,64.3
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,35.17,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,14.74,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,23.37,13.01
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,34.07,23.43
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,55.0,30.78
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,100.77,56.08
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,149.84,91.71
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,204.74,135.66
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,259.37,181.53
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,317.7,230.26
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,374.16,276.41
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,433.77,323.4
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,488.66,366.37
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,544.01,408.36
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,542.06,404.28
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,516.61,381.91
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,620.73,460.16
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,740.22,544.91
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,780.83,569.34
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,819.28,592.77
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,852.75,613.99
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,883.52,633.46
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,853.22,611.83
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,805.32,573.79
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,582.79,421.92
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,338.22,245.59
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,668.69,491.38
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,971.52,689.93
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,779.87,560.51
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,565.63,406.55
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,766.42,555.85
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,934.97,668.98
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,919.35,659.6
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,894.95,646.36
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,863.98,627.58
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,830.62,607.19
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,790.99,582.5
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,749.53,556.34
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,702.82,526.25
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,653.18,493.59
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,598.15,455.56
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,543.6,416.82
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,480.24,369.61
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,419.5,323.04
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,351.18,269.84
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,287.82,218.78
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,213.09,158.01
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,150.66,106.3
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,84.69,48.23
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,19.63,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,26.03,14.87
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,37.9,26.5
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,59.17,35.53
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,103.59,60.89
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,148.37,96.28
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,190.49,132.12
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,234.79,170.43
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,276.6,205.74
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,284.44,214.51
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,277.48,209.88
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,345.18,260.06
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,422.54,316.18
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,428.6,318.62
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,428.39,316.36
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,429.56,315.92
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,426.16,312.08
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,413.78,301.76
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,399.46,290.12
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,427.69,309.81
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,456.42,329.44
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,468.66,336.81
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,480.77,344.19
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,551.96,393.84
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,618.89,439.43
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,629.29,446.52
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,639.03,453.72
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,580.96,414.68
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,513.76,369.14
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,742.44,536.8
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,930.09,661.11
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,834.93,599.64
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,731.23,527.28
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,784.8,570.94
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,819.63,596.77
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,654.56,485.08
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,489.77,365.52
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,583.0,439.93
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,642.78,487.76
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,587.4,448.69
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,532.63,409.73
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,469.78,362.86
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,409.68,316.63
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,341.92,263.36
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,279.29,212.5
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,205.31,152.09
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,143.56,100.8
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,74.32,39.5
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,24.0,13.04
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.15,25.71
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,57.8,34.59
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,101.34,59.34
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,146.81,91.81
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,199.39,133.35
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,229.17,166.04
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,237.58,178.52
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,286.97,216.07
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,340.83,256.66
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,422.09,318.75
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,526.69,398.26
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,578.16,436.05
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,627.86,471.92
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,674.08,505.13
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,719.12,536.44
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,759.09,562.07
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,796.97,586.07
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,830.57,607.96
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,861.71,628.18
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,887.41,643.83
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,910.34,657.69
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,818.73,594.0
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,710.87,513.18
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,835.52,607.23
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,952.45,686.89
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,559.79,419.33
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,139.27,100.75
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,299.13,221.83
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,459.33,337.89
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,687.18,509.55
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,874.04,640.63
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,843.41,620.23
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,810.29,599.61
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,658.49,494.23
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,513.98,386.98
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,588.83,448.04
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,639.68,489.47
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,584.67,449.97
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,530.23,410.43
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,471.05,365.62
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,413.48,320.7
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,345.67,266.74
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,282.92,215.2
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,213.12,157.36
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,151.98,105.67
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,75.7,36.39
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,27.28,15.45
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,45.84,33.1
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,70.38,47.8
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,111.29,74.05
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,154.33,105.09
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,201.48,141.17
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,249.63,179.5
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,302.12,221.1
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,352.99,260.99
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,406.9,302.17
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,414.19,308.42
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,404.61,300.66
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,497.15,369.29
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,606.85,448.25
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,590.76,433.98
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,558.68,408.47
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,657.98,481.11
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,767.89,558.34
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,799.57,578.75
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,829.36,598.39
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,851.61,613.2
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,871.26,626.35
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,886.95,636.77
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,899.98,645.54
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,839.05,600.57
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,769.74,550.13
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,837.28,599.9
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,897.28,643.2
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,880.02,631.54
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,860.35,618.99
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,735.89,532.87
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,602.19,438.54
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,699.0,512.52
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,770.62,566.9
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,729.94,540.61
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,688.1,513.84
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,637.57,479.79
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,589.96,447.02
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,534.25,407.7
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,479.9,368.43
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,421.43,324.68
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,365.1,281.33
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,299.31,230.11
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,239.01,181.72
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,175.15,129.43
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,114.21,79.08
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,52.53,20.72
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.86,11.78
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,35.66,24.4
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,55.79,33.15
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,99.53,57.67
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,145.39,89.97
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,198.05,130.52
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,250.94,173.66
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,307.85,219.83
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,362.51,263.76
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,419.09,307.9
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,472.9,348.88
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,528.62,389.86
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,579.59,425.47
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,630.18,459.64
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,548.69,398.29
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,432.93,311.41
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,608.47,439.24
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,800.38,565.52
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,833.23,583.03
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,863.53,600.85
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,889.21,616.66
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,915.87,633.17
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,932.38,643.56
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,945.55,652.16
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,952.39,656.64
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,955.76,659.14
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,954.21,659.33
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,949.19,657.57
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,938.22,652.31
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,923.88,645.1
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,902.13,634.02
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,882.76,624.38
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,850.67,606.51
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,816.28,586.97
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,776.93,563.42
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,735.76,538.35
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,688.37,508.64
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,642.21,479.24
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,586.91,441.64
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,532.14,403.24
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,470.26,358.32
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,410.65,313.46
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,342.04,259.94
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,278.67,208.7
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,206.77,150.05
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,144.47,97.97
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,64.43,20.01
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,21.26,10.33
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,32.89,22.03
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,51.61,29.08
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,96.05,53.14
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,143.67,87.17
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,197.39,129.64
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,251.16,174.08
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,308.69,220.93
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,363.82,264.09
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,422.06,306.99
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,476.62,348.44
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,531.76,389.07
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,581.89,424.22
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,631.02,457.61
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,677.83,490.17
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,723.32,520.43
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,653.41,468.34
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,554.2,394.59
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,705.52,504.81
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,864.89,609.47
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,889.29,621.84
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,910.57,633.86
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,927.52,643.86
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,941.2,651.98
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,948.07,657.6
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,951.53,661.29
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,949.69,661.17
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,944.43,659.12
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,931.84,652.67
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,915.98,644.32
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,894.21,631.74
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,869.52,617.39
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,834.12,596.69
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,800.11,576.76
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,657.57,480.77
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,523.65,385.14
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,582.06,432.3
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,619.45,462.65
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,563.36,423.69
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,508.17,384.88
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,445.48,338.63
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,385.47,292.96
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,315.18,238.98
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,253.61,189.83
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,183.36,132.92
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,123.3,83.2
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,55.94,10.08
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,10.81,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,23.38,11.64
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,37.43,25.79
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,57.28,35.49
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,99.48,59.75
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,144.56,91.96
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,196.72,132.98
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,248.13,175.42
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,303.89,221.3
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,356.99,264.67
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,412.35,308.6
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,465.76,349.53
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,520.17,389.69
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,569.91,425.3
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,619.21,459.4
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,665.14,490.79
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,709.82,520.43
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,749.58,544.12
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,787.45,565.65
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,820.09,583.87
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,850.33,600.12
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,883.09,616.22
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,910.16,628.19
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,890.04,613.62
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,853.81,584.77
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,840.87,575.3
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,825.46,564.11
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,893.5,612.75
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,944.11,643.44
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,932.43,637.4
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,917.38,630.34
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,896.4,619.75
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,872.38,607.33
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,756.94,537.19
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,630.04,451.84
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,691.48,500.56
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,729.39,528.88
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,681.31,498.73
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,632.38,468.25
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,578.95,432.7
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,524.0,394.86
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,462.05,349.8
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,402.46,304.85
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,333.71,251.77
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,270.47,201.02
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,197.44,141.9
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,134.74,89.45
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,59.04,0.4
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.53,9.19
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,32.23,21.29
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,50.07,28.13
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,94.52,51.84
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,142.25,85.39
