Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,197.32,128.7
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,251.47,174.05
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,309.38,222.33
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,367.21,269.86
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,425.09,316.05
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,480.35,358.58
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,536.05,399.74
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,587.65,436.59
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,638.56,471.59
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,685.54,504.0
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,730.98,532.99
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,771.77,557.66
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,810.37,580.59
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,843.27,601.72
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,873.36,621.08
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,899.35,636.57
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,922.27,650.13
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,938.39,660.37
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,951.05,668.6
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,958.26,672.66
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,961.9,674.62
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,959.56,673.94
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,953.66,671.2
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,941.29,664.92
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,925.51,656.56
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,903.67,644.01
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,878.75,629.51
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,847.76,611.02
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,814.2,590.75
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,779.26,570.31
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,737.5,544.96
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,689.1,513.56
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,639.83,481.09
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,583.39,442.04
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,529.3,403.12
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,466.66,356.66
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,406.45,310.42
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,337.44,256.38
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,274.0,204.73
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,199.26,143.29
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,135.49,88.94
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,59.08,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,19.98,8.54
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,30.45,19.88
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,48.15,26.44
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,93.68,50.43
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,142.44,84.71
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,198.42,128.83
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,253.74,175.17
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,314.39,225.48
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,371.35,271.51
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,430.21,317.16
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,485.95,359.99
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,542.02,401.58
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,595.16,439.72
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,646.63,475.56
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,693.82,508.36
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,739.34,537.82
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,780.17,563.2
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,818.65,586.84
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,852.43,607.63
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,883.36,626.53
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,908.57,640.97
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,930.53,653.41
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,947.29,663.5
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,960.55,671.54
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,967.31,674.32
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,970.44,675.04
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,968.03,673.91
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,962.01,670.73
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,949.54,664.25
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,933.62,655.75
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,911.46,643.76
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,886.16,629.84
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,854.07,610.73
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,815.1,587.09
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,773.96,561.86
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,731.06,535.15
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,682.22,504.03
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,635.01,473.15
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,577.31,433.47
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,520.36,393.16
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,456.67,346.53
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,395.77,300.34
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,325.6,245.98
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,261.24,194.16
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,186.35,133.25
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,122.64,79.21
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,52.81,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,24.1,11.05
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.33,27.27
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,59.86,38.57
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,101.92,63.4
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,146.29,94.28
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,198.62,134.24
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,227.17,163.92
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,236.6,176.14
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,274.87,205.61
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,313.0,234.06
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,357.07,266.3
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,404.43,300.4
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,439.95,325.1
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,475.03,349.0
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,591.16,434.97
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,726.01,530.97
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,768.43,556.71
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,809.58,581.77
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,747.59,537.38
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,664.94,476.1
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,798.44,572.93
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,928.36,656.9
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,944.76,666.79
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,957.74,675.74
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,886.63,630.1
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,799.69,567.53
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,888.99,633.44
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,960.77,679.36
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,948.3,671.94
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,932.41,663.16
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,910.02,651.63
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,889.94,641.59
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,859.06,623.12
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,825.49,602.82
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,784.99,577.42
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,742.59,550.49
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,694.13,519.04
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,644.67,486.34
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,589.38,447.7
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,532.55,406.81
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,468.77,359.41
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,407.41,312.09
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,336.96,256.39
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,272.18,203.19
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,196.58,141.0
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,132.12,84.43
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,48.86,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.26,8.07
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,32.82,21.99
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,51.41,30.36
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,95.89,54.41
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,144.41,89.12
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,198.93,132.24
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,252.39,176.41
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,309.88,223.63
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,365.64,268.86
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,423.03,313.86
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,477.92,356.97
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,533.49,399.44
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,586.11,438.05
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,637.07,474.5
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,683.18,506.23
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,727.91,536.05
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,767.71,560.82
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,805.31,583.89
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,838.18,604.89
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,868.43,624.16
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,890.95,637.56
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,910.09,648.86
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,925.09,658.54
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,936.83,666.28
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,941.71,670.19
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,943.2,672.12
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,822.76,591.5
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,693.34,498.66
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,622.08,450.48
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,559.6,406.83
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,718.8,526.55
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,851.59,621.05
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,811.84,595.02
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,770.93,569.16
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,558.22,417.89
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,343.0,256.82
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,370.48,280.2
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,384.39,292.58
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,281.98,215.19
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,180.43,136.76
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,273.41,211.84
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,339.64,262.67
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,271.75,208.05
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,210.36,157.81
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,136.69,98.03
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,78.14,48.36
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,28.98,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,17.39,5.59
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,34.5,23.12
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,52.49,32.2
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,94.75,55.78
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,138.52,85.74
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,191.51,126.86
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,230.53,166.12
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,251.8,188.57
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,321.18,240.66
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,417.85,315.21
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,471.97,358.94
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,526.58,402.0
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,578.34,441.07
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,629.84,478.84
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,676.08,512.68
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,720.75,543.22
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,761.49,569.58
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,800.08,594.19
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,833.0,615.75
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,863.14,635.39
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,885.05,648.19
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,903.4,658.67
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,918.81,668.86
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,930.87,676.97
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,937.19,680.06
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,940.03,681.02
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,842.85,615.31
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,726.21,529.06
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,827.41,607.18
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,906.61,662.58
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,774.48,571.96
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,635.31,469.28
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,503.88,375.15
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,377.76,281.73
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,568.25,431.68
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,709.24,538.61
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,640.72,490.04
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,573.17,440.45
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,538.19,416.31
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,499.04,387.92
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,435.39,338.43
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,374.68,289.88
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,304.37,233.0
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,240.43,179.7
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,165.24,117.62
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,103.98,62.39
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,37.43,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,17.43,5.11
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,34.58,23.13
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,52.12,32.2
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,93.95,55.66
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,138.78,87.37
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,190.34,128.07
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,206.38,151.24
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,195.67,149.35
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,284.0,214.68
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,408.87,310.24
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,462.73,352.94
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,517.37,395.15
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,451.03,343.52
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,348.8,262.02
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,518.04,394.18
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,711.52,538.05
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,751.8,564.31
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,790.18,589.92
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,637.7,477.67
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,448.6,331.91
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,443.79,328.1
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,438.36,323.21
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,572.44,422.45
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,710.46,520.86
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,683.11,499.4
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,646.36,472.44
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,796.52,585.89
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,925.79,675.41
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,911.96,666.03
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,894.94,655.62
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,871.88,642.55
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,845.97,627.55
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,806.08,601.68
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,763.01,573.45
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,720.62,546.37
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,677.05,517.58
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,626.21,481.55
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,575.5,444.91
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,517.35,402.38
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,457.97,357.9
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,393.0,307.22
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,332.27,258.57
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,263.57,203.05
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,201.96,152.03
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,129.29,92.42
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,71.31,40.67
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,26.47,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,18.78,5.34
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,36.56,24.84
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,57.94,41.42
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,80.29,59.26
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,106.55,79.88
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,134.95,102.15
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,173.29,131.93
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,214.77,164.31
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,254.51,195.13
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,296.6,227.37
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,343.78,263.44
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,394.31,301.61
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,426.32,324.54
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,457.43,346.35
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,521.27,393.62
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,588.78,442.73
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,681.66,513.13
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,781.61,584.89
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,762.82,568.12
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,729.41,539.73
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,631.8,467.26
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,518.77,382.56
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,553.09,407.7
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,581.59,427.86
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,672.98,494.77
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,757.33,555.18
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,631.34,464.44
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,487.82,360.22
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,535.64,396.59
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,573.33,424.51
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,377.16,283.6
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,172.31,128.99
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,112.55,83.44
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,54.16,37.66
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,70.14,50.63
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,86.12,63.63
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,58.49,41.7
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,30.91,19.55
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,27.03,16.53
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,23.16,13.46
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,19.3,10.32
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,15.43,7.13
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,12.05,4.33
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.48
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.75,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,13.5,5.76
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,23.16,13.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,32.82,21.88
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,43.94,31.3
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,55.08,40.59
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,79.06,60.41
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,102.83,79.78
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,97.43,75.05
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,91.83,70.21
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,83.69,63.33
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.42
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,66.27,48.77
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,57.08,41.16
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,103.46,78.65
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,149.94,115.68
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,170.47,131.57
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,191.26,147.55
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,210.41,162.42
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,229.76,177.39
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,218.03,167.78
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,206.17,158.18
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,214.81,164.9
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,223.49,171.63
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,285.24,219.0
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,355.79,272.06
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,249.57,191.07
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,152.1,115.38
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,117.58,88.42
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,83.29,61.3
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,169.2,129.75
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,257.31,198.65
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,218.88,168.85
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,180.72,139.23
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,163.58,126.04
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,146.56,112.83
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,85.13,63.86
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,26.07,15.85
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,23.17,13.57
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,17.38,3.23
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,33.96,23.19
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,54.8,39.93
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,77.49,58.89
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,100.33,77.41
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,126.51,98.51
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,133.42,104.64
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,136.03,106.8
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,171.83,134.98
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,208.74,163.73
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,228.65,178.68
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,248.6,193.47
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,324.77,252.17
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,408.18,314.96
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,433.91,333.53
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,459.82,352.27
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,518.85,395.17
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,584.35,441.56
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,632.47,476.17
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,682.21,511.56
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,644.88,482.41
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,597.31,446.41
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,551.51,412.87
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,496.51,372.35
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,561.21,420.76
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,618.9,462.97
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,541.6,406.4
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,455.09,342.92
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,450.13,340.33
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,444.78,337.08
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,524.53,399.5
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,600.16,457.45
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,570.85,436.76
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,540.65,415.96
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,525.04,406.22
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,506.48,394.07
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,392.25,307.31
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,286.92,225.3
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,255.0,201.15
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,223.2,176.38
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,299.7,238.81
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,350.2,276.28
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,279.96,217.72
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,215.47,163.05
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,144.67,103.17
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,81.14,34.66
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,29.43,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,13.19,0.33
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,26.82,17.01
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,41.12,23.17
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,86.05,46.08
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,134.49,80.53
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,189.92,125.47
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,245.4,173.29
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,306.25,225.44
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,363.06,273.16
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,421.82,320.66
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,477.36,364.59
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,533.23,407.01
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,586.03,445.79
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,637.36,482.13
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,683.94,513.92
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,728.83,542.02
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,769.56,566.51
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,807.93,589.02
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,840.79,609.38
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,870.73,627.82
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,896.61,643.04
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,919.35,656.29
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,935.09,665.82
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,947.26,673.28
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,953.87,678.13
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,956.8,680.87
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,953.17,678.98
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,945.88,675.0
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,933.5,666.65
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,917.6,656.27
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,895.17,643.16
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,869.57,628.1
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,838.58,609.54
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,804.83,589.13
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,764.23,564.61
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,721.68,538.48
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,677.69,510.34
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,628.2,477.79
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,571.05,437.34
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,514.36,395.88
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,450.36,347.01
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,388.79,298.1
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,319.46,242.46
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,254.66,188.19
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,175.79,121.84
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,105.01,34.99
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,38.64,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,12.36,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,25.07,15.61
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,39.31,21.56
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,86.77,45.29
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,137.07,81.34
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,195.93,129.87
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,253.06,180.22
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,313.71,233.77
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,372.26,284.62
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,432.61,335.43
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,490.67,383.29
