Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,23.17,12.81
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,50.73,25.83
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,93.19,50.22
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,146.03,88.81
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,198.62,132.81
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,257.24,183.23
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,311.95,230.6
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,369.35,279.16
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,423.17,324.34
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,477.43,368.47
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,527.92,407.66
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,577.14,444.54
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,621.68,477.6
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,664.5,508.51
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,702.32,534.78
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,737.66,557.81
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,768.35,578.35
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,796.11,596.84
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,818.3,610.55
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,837.19,622.08
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,850.11,630.62
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,859.51,636.95
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,732.58,548.36
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,584.19,436.51
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,724.72,545.54
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,846.55,631.34
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,830.86,619.59
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,811.92,606.7
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,786.7,591.72
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,758.68,574.74
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,724.4,552.09
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,683.95,524.86
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,639.15,494.94
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,593.28,462.21
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,539.62,421.81
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,489.14,382.64
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,426.44,333.13
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,366.53,284.26
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,294.72,224.93
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,229.54,169.52
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,148.8,100.68
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,72.86,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,15.73,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,26.62,15.11
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,53.16,31.25
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,91.41,54.3
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,141.32,90.32
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,189.79,129.78
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,244.13,175.36
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,296.99,219.75
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,354.3,266.97
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,406.49,309.84
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,459.78,352.19
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,509.84,390.78
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,559.35,427.68
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,603.92,459.77
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,647.21,489.9
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,685.36,515.89
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,721.58,539.35
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,752.27,559.38
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,780.29,577.57
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,802.52,590.71
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,825.12,604.11
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,838.56,613.14
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,848.59,620.14
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,853.43,623.08
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,854.77,623.87
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,848.71,620.77
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,839.2,615.57
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,824.67,607.15
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,806.85,596.62
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,781.72,581.17
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,758.46,567.0
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,724.85,545.58
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,688.96,522.38
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,645.23,494.04
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,600.28,462.83
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,548.15,424.33
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,496.05,384.68
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,434.04,336.74
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,377.12,290.83
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,306.82,232.72
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,242.72,177.95
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,160.24,106.82
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,82.16,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,13.76,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,20.6,10.29
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,47.47,23.24
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,91.33,47.83
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,146.81,88.31
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,200.58,133.28
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,259.16,183.84
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,314.89,232.27
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,373.13,281.72
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,427.91,327.89
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,483.03,372.9
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,534.16,412.8
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,584.28,450.59
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,629.17,483.94
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,672.19,515.0
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,710.23,541.48
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,745.72,564.56
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,776.64,585.44
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,804.52,604.23
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,825.46,617.08
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,842.92,627.64
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,855.21,635.76
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,863.9,641.61
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,866.9,642.8
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,866.27,641.73
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,859.83,637.91
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,849.86,631.88
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,833.05,621.61
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,813.0,609.22
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,786.4,592.1
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,757.01,573.03
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,725.73,552.56
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,687.82,527.2
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,643.01,497.24
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,597.09,464.44
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,542.55,423.45
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,488.45,381.62
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,426.22,332.96
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,369.38,286.62
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,297.16,226.95
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,231.8,171.14
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,149.89,99.38
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,62.57,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,22.17,10.8
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,46.68,25.05
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,85.19,47.2
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,133.81,82.15
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,182.89,122.25
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,237.48,168.47
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,196.8,147.28
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,120.45,92.02
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,217.89,168.23
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,328.93,254.02
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,427.82,330.98
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,548.2,423.75
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,591.84,456.29
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,634.09,487.28
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,588.64,449.24
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,520.96,394.0
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,540.43,408.59
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,559.27,422.29
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,583.34,438.81
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,606.68,454.66
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,725.28,545.8
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,829.98,619.81
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,833.57,620.59
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,833.71,619.76
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,705.67,529.5
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,559.92,419.11
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,550.68,413.99
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,540.01,407.28
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,647.45,492.92
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,733.7,558.38
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,700.05,535.23
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,664.26,511.03
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,384.24,300.69
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,96.95,71.46
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,309.33,243.75
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,470.83,367.55
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,411.74,320.37
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,353.23,272.89
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,281.05,213.11
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,216.14,157.86
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,137.13,88.29
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,52.47,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,11.8,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,23.91,11.49
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,47.53,27.8
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,83.32,49.0
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,130.31,82.16
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,177.61,120.09
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,230.16,163.79
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,281.12,207.02
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,336.36,253.36
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,386.79,295.43
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,438.49,337.42
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,397.99,307.23
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,326.68,250.56
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,349.8,268.12
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,372.83,285.19
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,525.96,404.86
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,692.03,529.57
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,721.58,548.81
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,748.6,566.85
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,768.7,580.21
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,785.72,591.51
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,797.74,599.21
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,806.59,604.83
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,715.44,538.87
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,613.74,461.23
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,563.11,424.01
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,503.54,379.83
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,638.12,484.5
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,750.66,567.63
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,724.52,549.08
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,696.1,529.93
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,650.72,498.31
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,605.1,465.35
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,559.7,433.05
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,514.09,399.87
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,452.82,353.45
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,397.6,310.55
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,335.26,261.63
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,277.23,214.79
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,200.13,152.34
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,139.04,101.93
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,79.06,49.66
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,13.5,3.74
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,24.13,13.81
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,38.64,26.14
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,52.96,38.18
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,67.81,50.57
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,82.74,62.81
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,109.27,84.09
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,136.22,105.32
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,158.23,122.51
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,180.98,140.17
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,175.66,135.33
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,169.57,129.92
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,192.97,147.93
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,216.9,166.13
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,143.73,109.0
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,70.63,51.13
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,53.2,37.23
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,35.78,23.24
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,25.62,15.01
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,15.47,6.81
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,38.69,25.45
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,61.93,43.95
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,39.65,26.2
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,17.4,8.38
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,16.43,7.61
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,15.46,6.84
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.98,6.47
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,14.49,6.09
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.56,4.54
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.65,2.26
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.61,3.07
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,9.16,1.9
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.71,0.71
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.27,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.82,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.37,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.93,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,17.38,5.99
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,30.76,19.32
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,48.17,34.4
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,65.82,49.53
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,85.0,65.74
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,104.33,81.8
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,113.38,88.97
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,122.36,95.94
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,128.43,100.62
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,134.45,105.22
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,182.09,143.24
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,233.64,183.73
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,231.36,181.43
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,230.57,180.39
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,173.76,134.83
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,116.42,88.63
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,188.35,145.96
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,261.88,203.33
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,234.43,181.22
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,206.66,159.1
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,159.06,121.76
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,111.67,84.23
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,171.93,131.92
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,233.51,179.67
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,178.38,136.66
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,123.77,93.69
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,131.4,99.94
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,139.15,106.23
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,128.2,97.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,117.25,89.59
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,129.31,99.5
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,141.85,109.81
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,150.84,117.49
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,159.99,125.27
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,138.48,108.08
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,117.34,91.04
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,96.1,73.87
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,74.88,56.38
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,55.41,39.95
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,35.63,23.12
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.79,8.28
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.68,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,16.4,7.69
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,27.51,17.33
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,38.63,26.94
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,49.76,36.46
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,60.89,45.84
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,37.17,25.76
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,13.51,5.74
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,80.26,61.32
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,147.04,115.48
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,160.43,125.63
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,174.05,135.96
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,188.47,146.85
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,203.17,157.89
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,201.77,156.16
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,200.22,154.4
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,243.88,188.43
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,293.98,226.88
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,307.94,237.3
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,322.08,247.98
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,296.08,227.87
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,263.07,202.45
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,213.74,164.04
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,164.52,125.4
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,183.38,140.45
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,202.49,155.53
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,312.16,242.55
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,424.45,328.96
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,288.82,224.64
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,159.44,122.4
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,120.1,91.67
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,81.25,60.69
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,216.61,172.88
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,346.79,277.08
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,297.3,237.51
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,257.48,205.49
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,214.53,170.71
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,173.31,136.55
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,127.55,98.11
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,84.48,61.56
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,46.15,25.47
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,16.66,4.14
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,40.26,23.4
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,75.58,44.58
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,120.94,77.08
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,128.32,93.19
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,112.2,88.16
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,132.85,104.95
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,154.03,121.9
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,169.79,134.26
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,185.57,146.47
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,202.39,159.37
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,219.34,172.23
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,272.3,214.06
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,325.92,255.9
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,355.46,278.14
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,385.88,300.95
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,466.18,363.74
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,552.1,429.41
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,329.94,259.55
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,100.81,75.77
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,151.2,116.22
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,202.49,156.61
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,112.65,85.49
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,25.13,14.88
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,26.58,16.1
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,28.03,17.31
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,20.29,11.0
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,14.49,6.29
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,16.42,7.9
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,45.42,31.84
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,74.46,55.74
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,40.08,27.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.48,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.44,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.89,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,36.7,24.97
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,68.65,51.25
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,68.65,50.97
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,68.66,50.74
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,90.0,67.93
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,111.47,85.06
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,111.01,84.35
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,110.55,83.69
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,162.57,124.95
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,215.5,166.24
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,184.93,141.79
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,154.21,117.37
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,198.46,152.17
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,243.51,187.07
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,187.39,143.44
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,131.64,99.72
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,171.64,131.48
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,212.43,163.46
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,204.28,157.2
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,196.16,151.09
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,174.16,134.02
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,152.28,116.95
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,119.14,90.91
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,86.3,64.79
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,49.76,35.35
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,13.51,5.58
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.57,4.0
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.64,2.4
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,162.64,130.16
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,291.28,229.58
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,221.25,169.81
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,159.74,117.02
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,89.06,48.38
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,17.09,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.43
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,35.74,24.08
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,50.05,36.46
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,64.91,49.16
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,79.85,61.73
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,71.01,54.15
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,61.86,46.29
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,75.91,57.85
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,89.95,69.28
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,135.92,106.74
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,182.66,144.28
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,207.21,163.7
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,232.39,183.55
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,213.82,168.06
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,194.6,152.14
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,175.9,137.08
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,157.01,121.84
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,165.33,128.49
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,173.74,135.18
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,242.66,190.32
