Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,241.5,193.41
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,460.26,378.53
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,634.1,521.18
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,590.57,486.73
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,548.85,453.51
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,499.38,412.56
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,449.75,370.25
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,386.62,316.57
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,326.83,263.84
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,257.94,201.98
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,195.88,142.3
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,88.8,2.6
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,11.3,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,19.18,9.03
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,56.67,24.99
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,109.33,58.98
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,162.63,102.63
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,222.37,156.04
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,279.33,209.21
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,338.62,264.18
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,394.44,315.83
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,450.69,366.47
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,503.05,411.75
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,554.54,454.72
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,601.06,492.92
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,645.72,528.44
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,686.02,559.71
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,723.7,588.15
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,756.11,611.18
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,785.4,631.69
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,808.69,646.91
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,828.41,659.56
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,843.0,669.75
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,853.85,677.36
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,858.6,679.43
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,859.53,678.93
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,854.54,675.34
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,845.81,669.24
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,830.55,658.83
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,811.8,646.02
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,786.54,628.28
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,758.23,608.32
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,721.94,582.57
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,683.6,555.07
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,638.95,521.71
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,593.06,486.04
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,542.72,444.95
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,488.71,399.74
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,423.9,345.01
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,361.83,290.44
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,285.12,222.59
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,215.9,156.48
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,97.08,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,11.3,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,19.36,8.66
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,53.79,23.93
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,104.74,56.07
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,157.02,98.14
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,215.08,149.1
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,271.17,200.47
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,330.06,253.79
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,384.74,303.46
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,440.02,352.36
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,491.12,396.1
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,541.41,437.8
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,587.63,474.98
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,632.11,509.64
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,671.53,539.68
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,708.41,567.06
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,739.78,588.58
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,768.11,607.34
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,791.42,622.41
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,811.34,635.06
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,825.31,644.74
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,835.62,651.99
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,840.47,654.67
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,841.59,654.9
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,836.15,651.55
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,827.05,645.81
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,811.92,636.23
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,793.4,624.33
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,768.67,607.68
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,740.97,588.85
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,705.7,564.32
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,668.27,537.95
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,624.32,505.22
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,583.02,473.23
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,529.1,429.87
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,475.5,385.42
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,412.3,332.75
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,351.86,280.22
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,275.58,213.53
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,207.02,148.53
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,92.94,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,11.3,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,19.54,7.96
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,50.9,23.52
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,99.28,53.8
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,148.52,92.76
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,203.92,140.72
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,257.05,188.89
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,312.9,239.06
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,365.69,286.53
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,419.29,333.46
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,468.48,375.0
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,516.95,414.92
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,561.0,451.04
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,603.47,485.01
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,641.05,514.45
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,676.26,541.47
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,706.7,563.4
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,734.28,582.16
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,756.51,596.92
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,775.56,609.35
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,788.49,618.58
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,797.94,625.44
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,801.77,627.13
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,802.07,626.44
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,796.23,622.69
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,786.96,616.63
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,770.59,605.51
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,751.13,592.24
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,725.57,574.28
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,697.34,554.34
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,665.17,531.35
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,626.98,503.05
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,583.27,469.75
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,538.69,434.98
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,484.86,391.31
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,431.91,347.3
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,372.51,297.82
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,314.06,247.48
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,240.16,183.44
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,174.95,122.94
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,79.22,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,11.3,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,21.79,8.08
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,41.45,27.16
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,65.03,46.03
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,91.28,67.62
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,119.67,91.27
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,148.15,115.08
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,177.95,139.8
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,130.86,102.53
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,77.36,58.83
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,84.65,64.6
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,91.95,70.3
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,87.09,66.02
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,82.23,61.8
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,99.3,75.4
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,116.5,88.97
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,97.36,73.45
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,78.37,58.08
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,79.34,58.83
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,80.32,59.58
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,90.5,67.77
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,100.85,76.09
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,105.33,79.69
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,109.83,83.34
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,112.87,85.84
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,115.95,88.4
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,135.29,104.0
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,155.1,119.96
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,144.13,111.37
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,133.17,102.81
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,122.74,94.65
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,112.32,86.45
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,100.34,76.92
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,88.36,67.32
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,75.33,56.74
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,62.29,46.03
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,49.28,35.27
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,36.7,24.71
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,25.58,15.24
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,14.47,5.52
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,7.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,10.81,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,17.24,4.7
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,46.59,21.25
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,94.14,50.04
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,143.3,88.24
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,199.02,136.03
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,252.5,184.37
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,309.28,235.61
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,362.86,284.16
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,417.42,332.34
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,467.75,375.29
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,517.6,416.44
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,562.98,453.22
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,606.86,487.68
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,646.25,517.75
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,683.36,545.41
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,714.57,568.58
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,742.89,588.43
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,766.74,603.99
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,787.39,617.19
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,801.9,626.96
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,812.88,634.31
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,817.44,636.22
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,818.38,635.73
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,813.78,632.44
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,805.63,626.78
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,790.8,616.51
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,772.67,604.01
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,748.26,587.07
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,720.99,568.09
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,686.71,543.91
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,650.3,517.94
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,607.04,485.5
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,566.49,454.15
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,513.77,411.8
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,461.39,368.53
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,398.46,316.75
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,338.43,265.3
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,263.35,200.69
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,196.15,137.22
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,87.71,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,10.81,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,17.4,3.75
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,43.58,20.34
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,88.27,47.65
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,135.18,83.47
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,188.9,128.54
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,240.17,174.39
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,294.78,223.01
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,346.31,268.37
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,399.2,313.73
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,446.79,353.92
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,493.83,392.49
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,538.25,427.94
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,581.54,461.52
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,618.51,489.63
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,653.26,515.46
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,683.84,537.54
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,711.86,557.04
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,736.08,572.83
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,754.24,584.29
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,692.59,537.94
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,614.5,477.0
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,703.94,546.89
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,785.35,605.31
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,779.87,601.26
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,771.1,595.7
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,754.98,583.92
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,735.92,570.2
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,711.11,553.27
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,683.75,534.5
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,648.05,509.25
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,610.64,481.62
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,569.29,450.56
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,524.86,416.51
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,469.55,372.48
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,415.67,328.53
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,352.33,277.38
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,292.74,227.48
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,217.18,164.15
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,150.8,104.35
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,68.04,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,8.19,1.34
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.64,2.57
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,25.09,15.69
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,40.56,28.72
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,75.91,58.27
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,111.48,87.61
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,88.55,68.42
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,65.75,49.39
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,79.32,60.57
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,92.95,71.71
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,96.38,74.43
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,99.83,77.18
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,99.35,76.72
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,98.86,76.29
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,117.67,91.66
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,136.67,107.12
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,100.38,77.5
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,64.8,48.28
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,87.09,66.75
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,109.96,85.6
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,111.05,86.59
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,112.18,87.66
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,166.35,132.69
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,229.92,184.75
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,139.64,111.15
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,60.89,45.68
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,54.59,40.64
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,48.3,35.49
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,190.05,156.78
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,312.85,256.77
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,254.66,207.21
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,200.7,160.85
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,141.9,109.85
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,87.34,60.66
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,39.73,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,11.3,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,19.26,1.49
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,42.22,25.05
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,80.65,51.68
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,120.66,82.27
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,167.9,121.03
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,213.62,160.02
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,264.31,203.35
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,262.14,207.73
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,241.18,193.76
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,269.75,216.53
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,299.35,239.54
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,369.76,295.96
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,449.37,358.72
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,525.12,417.73
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,611.08,483.07
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,557.8,438.98
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,489.28,383.37
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,497.52,388.88
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,504.41,392.8
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,505.94,393.59
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,506.27,393.53
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,387.16,301.82
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,258.42,200.62
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,317.6,248.0
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,369.67,288.52
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,231.35,181.39
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,94.09,71.32
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,109.83,84.42
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,126.01,97.64
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,90.41,68.95
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,56.05,40.95
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,50.24,36.36
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,44.43,31.68
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,38.14,26.46
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,31.85,21.19
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,25.57,15.9
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,19.29,10.53
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,13.01,5.11
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.74,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.37,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.83,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,18.91,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,36.49,22.82
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,61.3,42.29
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,89.21,65.19
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,119.45,90.58
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,148.59,115.32
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,178.97,140.92
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,134.76,106.36
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,80.27,61.81
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,107.04,83.61
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,134.01,105.17
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,142.47,111.82
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,150.97,118.49
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,157.31,123.2
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,163.72,127.96
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,169.19,131.95
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,174.7,135.99
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,184.86,143.78
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,195.17,151.67
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,195.99,152.28
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,196.81,152.95
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,340.96,269.32
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,475.49,375.01
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,475.97,375.7
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,475.5,375.99
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,401.6,317.41
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,320.6,252.69
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,378.9,301.32
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,433.39,346.14
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,504.15,405.2
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,559.59,451.17
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,515.7,416.94
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,471.6,382.13
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,419.66,339.57
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,369.0,297.15
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,305.7,244.08
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,248.93,195.22
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,179.97,136.04
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,119.97,81.61
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,54.36,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,10.32,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,16.55,0.0
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,37.3,18.06
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,77.98,42.0
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,121.17,73.36
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,172.02,114.57
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,219.89,155.26
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,275.24,203.16
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,333.7,254.43
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,394.63,306.87
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,445.66,350.74
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,497.19,394.03
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,543.61,433.0
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,587.7,469.42
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,628.91,503.11
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,668.42,535.0
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,615.89,491.12
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,536.16,425.52
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,660.62,526.14
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,777.67,615.83
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,792.67,626.19
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,804.17,634.46
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,809.13,638.06
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,810.48,639.17
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,805.43,635.72
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,796.84,629.84
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,781.65,619.4
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,763.24,606.67
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,738.81,588.97
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,711.58,569.2
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,677.38,544.11
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,645.26,519.73
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,601.35,485.46
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,556.35,449.63
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,503.12,405.63
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,450.43,361.24
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,385.76,307.91
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,324.38,255.26
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,250.42,190.96
