Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,182.62,126.24
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,81.35,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,9.83,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,16.23,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,35.43,16.57
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,78.0,41.05
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,123.26,74.12
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,176.39,117.77
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,228.75,163.7
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,284.27,212.63
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,336.33,258.61
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,389.98,304.67
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,439.97,346.54
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,489.94,386.93
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,535.15,423.38
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,579.21,457.94
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,616.28,485.68
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,652.55,512.04
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,683.96,534.78
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,712.73,554.42
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,737.08,568.89
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,758.46,580.94
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,773.24,590.66
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,784.68,598.17
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,790.1,600.48
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,792.06,600.55
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,787.72,598.36
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,779.97,593.97
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,765.54,585.38
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,747.92,574.61
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,723.48,559.77
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,700.62,545.96
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,667.69,523.86
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,632.59,498.96
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,589.96,466.98
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,546.29,433.43
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,493.28,391.81
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,440.86,349.35
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,377.08,297.65
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,319.87,249.07
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,243.59,184.26
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,176.5,121.09
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,78.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,26.71,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,35.34,17.89
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,79.18,39.05
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,127.52,74.64
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,183.27,121.56
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,237.78,170.78
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,296.8,224.49
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,351.99,275.32
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,408.41,326.01
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,460.57,371.99
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,512.6,416.42
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,560.01,455.54
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,605.93,492.09
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,646.97,523.74
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,685.74,552.91
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,718.77,578.05
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,748.84,599.06
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,773.48,615.02
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,794.73,628.43
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,810.3,639.16
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,822.21,647.39
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,828.54,650.52
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,831.11,651.12
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,827.47,648.69
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,820.11,643.79
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,805.94,634.44
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,788.29,622.72
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,764.79,606.8
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,738.24,588.64
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,704.05,564.71
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,667.65,538.74
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,624.16,505.65
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,579.35,470.67
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,526.92,428.62
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,478.05,387.81
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,414.85,334.56
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,354.34,281.44
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,277.68,213.94
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,208.97,145.81
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,92.58,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,8.36,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,13.5,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,31.66,13.94
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,74.7,38.49
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,120.64,72.11
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,175.18,117.41
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,226.78,163.54
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,281.88,213.03
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,333.65,260.2
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,386.87,307.69
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,436.55,350.72
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,486.13,392.39
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,531.16,429.9
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,575.01,465.51
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,612.42,494.47
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,648.98,521.99
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,680.49,546.45
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,709.37,568.26
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,733.14,584.05
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,753.91,597.59
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,769.0,608.36
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,780.75,616.84
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,785.77,619.4
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,787.33,619.64
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,782.64,616.68
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,774.56,611.44
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,760.59,600.9
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,743.47,588.22
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,724.62,576.56
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,698.7,559.59
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,665.36,535.88
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,629.95,509.17
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,586.63,475.79
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,542.29,440.81
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,489.79,397.8
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,437.86,354.09
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,374.51,301.71
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,317.83,252.65
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,242.57,187.05
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,176.24,123.0
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,78.74,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,30.01,17.48
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,50.89,35.65
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,75.83,56.57
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,103.09,79.75
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,129.81,102.52
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,158.19,126.64
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,123.16,98.69
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,82.21,64.71
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,184.41,149.81
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,293.86,239.09
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,268.34,217.63
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,233.05,187.85
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,213.69,171.54
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,196.37,156.77
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,210.7,168.29
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,225.27,179.95
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,158.38,125.34
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,91.98,70.68
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,246.32,198.11
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,411.86,329.49
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,231.79,186.03
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,49.31,35.43
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,62.38,46.49
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,75.45,57.5
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,242.01,197.09
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,404.86,328.46
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,364.2,295.46
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,324.09,263.31
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,201.13,163.3
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,87.63,68.28
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,78.18,60.72
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,68.74,52.98
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,59.44,45.16
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,50.24,37.33
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,40.08,28.63
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,29.92,19.8
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,20.74,11.7
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.32
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.33,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.71,0.89
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.57,4.37
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,15.43,7.83
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,19.77,11.68
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,24.12,15.5
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,72.02,57.14
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,120.1,98.29
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,95.85,77.15
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,71.55,56.08
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,42.99,31.48
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,14.48,6.86
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,63.33,48.76
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,112.61,90.46
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,128.95,104.04
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,145.41,117.72
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,150.49,121.87
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,155.61,126.09
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,122.18,98.08
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,89.03,70.19
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,95.45,75.5
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,101.91,80.82
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,87.57,68.8
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,73.51,57.0
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,62.37,47.63
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,51.23,38.24
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,52.19,39.14
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,53.15,40.05
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,97.76,78.23
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,145.92,119.15
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,131.81,107.58
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,117.8,96.04
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,101.1,81.89
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,84.36,67.52
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,68.14,53.38
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,51.82,38.96
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,35.31,24.27
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,19.3,9.56
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,9.65,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.26,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.6,3.31
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.91,8.07
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,21.22,12.81
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,27.02,17.93
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,32.82,22.99
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,36.69,26.33
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,40.56,29.62
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,68.16,53.24
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,95.88,76.65
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,77.85,61.13
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,59.93,45.74
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,75.92,59.14
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,91.98,72.46
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,115.11,91.74
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,138.44,111.05
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,89.03,69.69
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,40.6,28.87
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,86.61,67.67
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,133.74,106.99
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,133.83,107.05
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,133.94,107.21
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,138.63,111.21
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,143.4,115.32
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,101.06,80.05
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,59.94,45.46
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,48.32,35.67
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,36.71,25.83
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,211.4,177.11
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,375.76,314.02
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,345.0,288.78
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,313.95,263.36
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,277.33,232.29
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,241.15,201.02
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,201.24,166.3
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,162.57,131.92
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,117.57,91.64
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,75.71,52.14
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,34.24,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,11.57,4.15
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,17.36,9.37
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,23.15,14.57
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,28.95,19.72
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,34.75,24.82
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,84.77,68.09
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,135.41,111.08
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,108.06,87.41
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,80.28,63.51
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,91.99,73.34
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,103.74,83.09
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,89.05,70.52
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,74.48,58.11
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,70.6,54.77
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,66.73,51.44
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,174.61,141.88
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,285.8,231.56
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,224.8,181.7
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,169.79,136.55
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,115.69,92.06
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,62.86,47.87
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,172.16,140.06
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,285.5,232.75
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,306.14,249.69
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,326.32,266.57
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,207.25,169.43
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,89.29,70.37
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,107.91,86.39
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,127.42,103.0
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,341.01,287.11
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,508.32,423.44
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,460.42,382.66
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,412.69,342.02
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,350.7,288.39
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,292.27,236.34
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,223.76,174.88
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,162.73,114.73
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,73.28,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,13.76,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,23.4,9.15
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,64.55,31.32
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,110.59,63.74
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,163.62,107.24
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,215.38,154.04
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,271.45,205.83
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,324.34,255.43
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,378.74,305.51
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,428.86,351.17
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,478.37,395.17
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,318.42,266.08
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,109.63,87.86
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,139.63,112.92
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,170.04,137.88
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,152.29,122.65
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,134.48,107.46
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,182.83,147.39
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,232.3,187.65
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,178.91,143.67
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,125.74,99.6
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,139.38,110.94
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,153.19,122.37
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,123.99,98.3
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,95.02,74.32
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,108.1,85.34
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,121.42,96.56
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,126.3,100.78
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,131.37,105.2
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,100.18,79.31
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,69.61,53.7
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,62.34,47.76
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,55.08,41.74
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,239.97,201.97
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,387.63,322.85
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,323.91,267.12
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,265.89,215.68
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,191.73,150.54
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,127.2,90.22
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,57.76,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,23.34,12.06
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,60.87,32.11
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,102.7,61.55
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,153.07,102.23
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,201.57,145.23
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,254.24,192.6
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,304.33,237.95
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,356.49,284.09
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,404.57,325.42
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,452.54,365.28
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,343.45,280.5
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,192.1,155.6
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,202.68,164.26
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,213.3,172.35
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,321.65,260.61
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,427.83,344.0
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,438.63,350.94
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,448.71,357.94
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,340.58,272.65
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,216.71,172.6
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,319.4,256.51
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,425.65,339.63
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,451.01,359.72
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,483.3,385.3
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,500.31,399.08
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,514.9,411.03
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,595.52,474.89
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,659.63,524.1
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,605.61,481.93
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,549.5,438.98
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,529.75,423.49
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,506.97,404.74
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,454.4,362.49
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,402.97,320.38
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,340.53,271.41
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,281.78,222.89
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,208.88,161.05
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,144.71,101.48
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,65.25,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,17.37,7.18
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,29.89,19.97
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,45.15,33.98
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,60.55,48.02
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,77.47,63.13
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,94.5,78.1
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,115.99,96.79
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,138.19,115.99
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,138.91,116.47
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,139.01,116.32
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,161.65,135.71
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,184.93,155.58
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,235.3,198.92
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,285.32,241.71
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,244.14,205.94
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,196.94,164.85
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,333.3,283.65
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,472.31,401.97
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,476.65,405.16
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,473.02,402.16
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,444.48,377.53
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,414.73,351.8
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,337.28,285.84
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,266.95,225.04
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,310.31,263.56
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,360.93,307.7
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,245.38,208.73
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,135.57,112.84
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,184.49,156.4
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,228.75,195.49
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,207.94,177.65
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,187.28,159.84
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,163.12,138.79
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,139.1,117.56
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,112.7,94.04
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,86.71,70.57
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,59.78,46.02
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,30.92,19.41
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,14.56,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
